ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 00:00,2,0.000,ALERT,213.74,303.58,59.965,1453611603,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,313909.0,313909.0,13515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611605,57668.00
01/24/2016 00:00,2,0.000,ALERT,212.61,301.47,59.959,1453611603,"274151322000085","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,585986.2,585986.2,7380,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611606,57669.00
01/24/2016 00:00,2,0.000,ALERT,214.19,303.58,59.970,1453611603,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13704,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611608,57670.00
01/24/2016 00:00,2,0.000,ALERT,213.51,303.58,59.954,1453611603,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,307266.5,307266.5,13656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611610,57671.00
01/24/2016 00:00,2,0.000,ALERT,213.06,302.07,59.949,1453611603,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18287,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611612,57672.00
01/24/2016 00:00,2,0.000,ALERT,212.38,302.07,59.949,1453611603,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,593743.0,593743.0,7466,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611614,57673.00
01/24/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1453611603,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611615,57674.00
01/24/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1453611603,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611617,57675.00
01/24/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1453611603,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18263,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611619,57676.00
01/24/2016 00:00,2,0.000,ALERT,212.83,302.07,59.954,1453611603,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,319060.9,319060.9,18255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611621,57677.00
01/24/2016 00:00,2,0.000,ALERT,212.38,300.57,59.949,1453611603,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,477894.7,477894.7,7717,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611623,57678.00
01/24/2016 00:00,2,0.000,ALERT,213.51,304.48,59.954,1453611603,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,320417.8,320417.8,13674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611624,57679.00
01/24/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1453611603,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18299,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611626,57680.00
01/24/2016 00:00,2,0.000,ALERT,213.06,301.77,59.949,1453611603,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,319016.8,319016.8,18284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611628,57681.00
01/24/2016 00:00,2,0.000,ALERT,213.29,301.47,59.944,1453611603,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611630,57682.00
01/24/2016 00:00,2,0.000,ALERT,212.61,302.07,59.938,1453611603,"274151322000083","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,588056.7,588056.7,7486,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611632,57683.00
01/24/2016 00:00,2,0.000,ALERT,213.06,301.17,59.928,1453611603,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,624656.0,624656.0,7489,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611634,57684.00
01/24/2016 00:00,2,0.000,ALERT,213.51,304.78,59.944,1453611603,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,305485.9,305485.9,13536,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611636,57685.00
01/24/2016 00:00,2,0.000,ALERT,212.38,302.07,59.944,1453611603,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,618135.3,618135.3,7438,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611638,57686.00
01/24/2016 00:00,2,0.000,ALERT,213.29,303.28,59.944,1453611603,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,304698.6,304698.6,13679,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611639,57687.00
01/24/2016 00:00,2,0.000,ALERT,212.83,300.87,59.949,1453611603,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18261,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611641,57688.00
01/24/2016 00:00,2,0.000,ALERT,213.29,303.28,59.907,1453611603,"201051344000458","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,314850.0,314850.0,13644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611643,57689.00
01/24/2016 00:00,2,0.000,ALERT,213.96,303.28,59.938,1453611603,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,312768.3,312768.3,13496,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611645,57690.00
01/24/2016 00:00,2,0.000,ALERT,213.51,302.07,59.949,1453611603,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,318991.2,318991.2,18243,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611647,57691.00
01/24/2016 00:00,2,0.000,ALERT,213.29,301.17,59.981,1453611603,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,316719.5,316719.5,18218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611648,57692.00
01/24/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1453611603,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,320566.1,320566.1,18199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611650,57693.00
01/24/2016 00:00,2,0.000,ALERT,213.29,301.17,59.938,1453611603,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313502.8,313502.8,18288,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611652,57694.00
01/24/2016 00:00,2,0.000,ALERT,212.16,301.17,59.933,1453611603,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,570954.8,570954.8,7347,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611654,57695.00
01/24/2016 00:00,2,0.000,ALERT,213.29,300.87,59.928,1453611603,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,7789,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611656,57696.00
01/24/2016 00:00,2,0.000,ALERT,212.83,301.77,59.938,1453611603,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,309913.0,309913.0,18286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611658,57697.00
01/24/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1453611603,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,315815.2,315815.2,13690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611659,57698.00
01/24/2016 00:00,2,0.000,ALERT,213.29,301.77,59.928,1453611603,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,316445.5,316445.5,18273,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611661,57699.00
01/24/2016 00:00,2,0.000,ALERT,212.38,300.87,59.938,1453611603,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,583292.8,583292.8,7363,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611663,57700.00
01/24/2016 00:00,2,0.000,ALERT,213.74,302.98,59.954,1453611603,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,305039.2,305039.2,13672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611665,57701.00
01/24/2016 00:00,2,0.000,ALERT,213.29,301.77,59.933,1453611603,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,315068.3,315068.3,18244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611667,57702.00
01/24/2016 00:00,2,0.000,ALERT,213.29,303.58,59.938,1453611603,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,319529.7,319529.7,13462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611668,57703.00
01/24/2016 00:00,2,0.000,ALERT,213.51,302.68,59.933,1453611603,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,313082.1,313082.1,13553,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611670,57704.00
01/24/2016 00:00,2,0.000,ALERT,213.51,303.88,59.938,1453611603,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,321032.9,321032.9,13396,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611672,57705.00
01/24/2016 00:00,2,0.000,ALERT,213.51,303.58,59.917,1453611603,"201051344000983","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,314988.6,314988.6,13568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611674,57706.00
01/24/2016 00:00,2,0.000,ALERT,213.74,303.28,59.949,1453611603,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,309941.1,309941.1,13700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611676,57707.00
01/24/2016 00:00,2,0.000,ALERT,213.96,304.18,59.928,1453611603,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,314244.2,314244.2,13479,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453611677,57708.00
01/24/2016 00:00,2,0.000,ALERT,212.61,300.57,59.928,1453611603,"274151322000087","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,558468.8,558468.8,7382,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453611679,57709.00
01/24/2016 00:15,2,0.000,ALERT,213.96,304.18,59.975,1453612503,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,313909.0,313909.0,13517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612505,57710.00
01/24/2016 00:15,2,0.000,ALERT,212.61,301.47,59.949,1453612503,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,585986.2,585986.2,7382,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612507,57711.00
01/24/2016 00:15,2,0.000,ALERT,214.19,303.88,59.959,1453612503,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,13706,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612508,57712.00
01/24/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1453612503,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,307266.5,307266.5,13658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612510,57713.00
01/24/2016 00:15,2,0.000,ALERT,212.61,300.87,59.944,1453612503,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612512,57714.00
01/24/2016 00:15,2,0.000,ALERT,212.16,300.87,59.938,1453612503,"274151322000052","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,593743.0,593743.0,7468,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612514,57715.00
01/24/2016 00:15,2,0.000,ALERT,212.83,301.77,59.944,1453612503,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,316503.9,316503.9,18281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612516,57716.00
01/24/2016 00:15,2,0.000,ALERT,212.83,302.07,59.944,1453612503,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612517,57717.00
01/24/2016 00:15,2,0.000,ALERT,213.29,302.37,59.954,1453612503,"201051344000582","219011344069620",0.00,-1.50,0,301.17,304.18,0.0,0.0,0.000,309732.9,309732.9,18265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612519,57718.00
01/24/2016 00:15,2,0.000,ALERT,212.38,301.47,59.949,1453612503,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612521,57719.00
01/24/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1453612503,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,477894.7,477894.7,7719,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612523,57720.00
01/24/2016 00:15,2,0.000,ALERT,213.74,304.78,59.959,1453612503,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,320417.8,320417.8,13676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612525,57721.00
01/24/2016 00:15,2,0.000,ALERT,212.61,302.07,59.954,1453612503,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612526,57722.00
01/24/2016 00:15,2,0.000,ALERT,212.83,301.47,59.949,1453612503,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,319016.8,319016.8,18286,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612528,57723.00
01/24/2016 00:15,2,0.000,ALERT,213.06,301.17,59.954,1453612503,"201051344000417","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,313103.9,313103.9,18362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612530,57724.00
01/24/2016 00:15,2,0.000,ALERT,213.06,302.07,59.959,1453612503,"274151322000083","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,588056.7,588056.7,7488,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612532,57725.00
01/24/2016 00:15,2,0.000,ALERT,213.51,301.47,59.954,1453612503,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,624656.0,624656.0,7491,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612534,57726.00
01/24/2016 00:15,2,0.000,ALERT,213.74,305.08,59.954,1453612503,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,305485.9,305485.9,13538,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612536,57727.00
01/24/2016 00:15,2,0.000,ALERT,212.83,302.68,59.954,1453612503,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,618135.3,618135.3,7440,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612537,57728.00
01/24/2016 00:15,2,0.000,ALERT,213.51,304.18,59.959,1453612503,"201051344000988","219011344069620",0.00,-0.50,0,298.47,305.38,0.0,0.0,0.000,304698.6,304698.6,13681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612539,57729.00
01/24/2016 00:15,2,0.000,ALERT,212.61,300.57,59.965,1453612503,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612541,57730.00
01/24/2016 00:15,2,0.000,ALERT,213.51,304.78,59.938,1453612503,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,314850.0,314850.0,13646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612543,57731.00
01/24/2016 00:15,2,0.000,ALERT,214.19,304.18,59.996,1453612503,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,312768.3,312768.3,13498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612545,57732.00
01/24/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1453612503,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18245,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612547,57733.00
01/24/2016 00:15,2,0.000,ALERT,213.06,301.17,59.959,1453612503,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612548,57734.00
01/24/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1453612503,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18201,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612550,57735.00
01/24/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1453612503,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18290,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612552,57736.00
01/24/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1453612503,"274151322000088","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,570954.8,570954.8,7349,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612554,57737.00
01/24/2016 00:15,2,0.000,ALERT,213.29,301.17,59.959,1453612503,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,478005.0,478005.0,7791,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612556,57738.00
01/24/2016 00:15,2,0.000,ALERT,212.38,301.17,59.954,1453612503,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18288,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612558,57739.00
01/24/2016 00:15,2,0.000,ALERT,213.29,304.78,60.002,1453612503,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,315815.2,315815.2,13692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612560,57740.00
01/24/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1453612503,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,316445.5,316445.5,18275,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612561,57741.00
01/24/2016 00:15,2,0.000,ALERT,212.38,301.77,59.954,1453612503,"274151322000054","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,583292.8,583292.8,7365,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612563,57742.00
01/24/2016 00:15,2,0.000,ALERT,213.96,303.88,59.965,1453612503,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,305039.2,305039.2,13674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612565,57743.00
01/24/2016 00:15,2,0.000,ALERT,212.83,301.47,59.959,1453612503,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612567,57744.00
01/24/2016 00:15,2,0.000,ALERT,213.51,304.18,59.959,1453612503,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,319529.7,319529.7,13464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612569,57745.00
01/24/2016 00:15,2,0.000,ALERT,213.74,303.58,59.917,1453612503,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,313082.1,313082.1,13555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612570,57746.00
01/24/2016 00:15,2,0.000,ALERT,213.51,304.78,59.970,1453612503,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,321032.9,321032.9,13398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612572,57747.00
01/24/2016 00:15,2,0.000,ALERT,213.51,304.48,59.965,1453612503,"201051344000983","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,314988.6,314988.6,13570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612574,57748.00
01/24/2016 00:15,2,0.000,ALERT,213.51,303.88,59.959,1453612503,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,13702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612576,57749.00
01/24/2016 00:15,2,0.000,ALERT,214.19,304.78,59.975,1453612503,"201051344000576","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,314244.2,314244.2,13481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453612578,57750.00
01/24/2016 00:15,2,0.000,ALERT,212.61,300.57,59.965,1453612503,"274151322000087","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,558468.8,558468.8,7384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453612579,57751.00
01/24/2016 00:30,2,0.000,ALERT,213.74,303.28,59.965,1453613403,"201051344000645","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,313909.0,313909.0,13519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613405,57752.00
01/24/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1453613403,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,585986.2,585986.2,7384,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613407,57753.00
01/24/2016 00:30,2,0.000,ALERT,213.96,302.98,59.970,1453613403,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,305778.1,305778.1,13708,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613409,57754.00
01/24/2016 00:30,2,0.000,ALERT,213.29,303.58,59.975,1453613403,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,307266.5,307266.5,13660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613411,57755.00
01/24/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1453613403,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,311576.5,311576.5,18291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613412,57756.00
01/24/2016 00:30,2,0.000,ALERT,212.16,301.77,59.965,1453613403,"274151322000052","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,593743.0,593743.0,7470,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613414,57757.00
01/24/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1453613403,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,316503.9,316503.9,18283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613416,57758.00
01/24/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1453613403,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,315686.0,315686.0,18251,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613418,57759.00
01/24/2016 00:30,2,0.000,ALERT,213.51,302.68,59.949,1453613403,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309732.9,309732.9,18267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613420,57760.00
01/24/2016 00:30,2,0.000,ALERT,212.38,301.77,59.975,1453613403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,319060.9,319060.9,18259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613422,57761.00
01/24/2016 00:30,2,0.000,ALERT,212.38,300.27,59.954,1453613403,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,477894.7,477894.7,7721,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613423,57762.00
01/24/2016 00:30,2,0.000,ALERT,213.29,304.18,59.970,1453613403,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,320417.8,320417.8,13678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613425,57763.00
01/24/2016 00:30,2,0.000,ALERT,212.83,302.37,59.965,1453613403,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18303,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613427,57764.00
01/24/2016 00:30,2,0.000,ALERT,213.06,301.77,59.959,1453613403,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319016.8,319016.8,18288,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613429,57765.00
01/24/2016 00:30,2,0.000,ALERT,213.29,301.47,59.970,1453613403,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613431,57766.00
01/24/2016 00:30,2,0.000,ALERT,212.61,301.47,59.954,1453613403,"274151322000083","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,588056.7,588056.7,7490,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613433,57767.00
01/24/2016 00:30,2,0.000,ALERT,213.06,301.47,59.959,1453613403,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,624656.0,624656.0,7493,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613435,57768.00
01/24/2016 00:30,2,0.000,ALERT,213.29,304.48,59.965,1453613403,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,305485.9,305485.9,13540,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613437,57769.00
01/24/2016 00:30,2,0.000,ALERT,212.38,302.37,59.959,1453613403,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,618135.3,618135.3,7442,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613438,57770.00
01/24/2016 00:30,2,0.000,ALERT,213.06,303.28,59.970,1453613403,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,304698.6,304698.6,13683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613440,57771.00
01/24/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1453613403,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,317109.0,317109.0,18265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613442,57772.00
01/24/2016 00:30,2,0.000,ALERT,213.29,304.18,59.912,1453613403,"201051344000458","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,314850.0,314850.0,13648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613444,57773.00
01/24/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1453613403,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,312768.3,312768.3,13500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613446,57774.00
01/24/2016 00:30,2,0.000,ALERT,213.29,301.77,59.954,1453613403,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18247,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613448,57775.00
01/24/2016 00:30,2,0.000,ALERT,213.29,301.47,59.954,1453613403,"201051344000917","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,316719.5,316719.5,18222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613449,57776.00
01/24/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1453613403,"201051344001145","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,320566.1,320566.1,18203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613451,57777.00
01/24/2016 00:30,2,0.000,ALERT,213.06,301.47,59.959,1453613403,"201051344000651","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,313502.8,313502.8,18292,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613453,57778.00
01/24/2016 00:30,2,0.000,ALERT,212.16,301.17,59.970,1453613403,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,570954.8,570954.8,7351,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613455,57779.00
01/24/2016 00:30,2,0.000,ALERT,213.06,300.87,59.944,1453613403,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,478005.0,478005.0,7793,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613457,57780.00
01/24/2016 00:30,2,0.000,ALERT,212.83,302.07,59.954,1453613403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,309913.0,309913.0,18290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613459,57781.00
01/24/2016 00:30,2,0.000,ALERT,213.06,304.18,59.954,1453613403,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613460,57782.00
01/24/2016 00:30,2,0.000,ALERT,213.06,301.77,60.007,1453613403,"201051344001203","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,316445.5,316445.5,18277,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613462,57783.00
01/24/2016 00:30,2,0.000,ALERT,212.16,301.47,59.986,1453613403,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,583292.8,583292.8,7367,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613464,57784.00
01/24/2016 00:30,2,0.000,ALERT,213.74,303.28,59.949,1453613403,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,13676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613466,57785.00
01/24/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1453613403,"201051344001093","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,315068.3,315068.3,18248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613468,57786.00
01/24/2016 00:30,2,0.000,ALERT,213.06,303.28,59.959,1453613403,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,319529.7,319529.7,13466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613470,57787.00
01/24/2016 00:30,2,0.000,ALERT,213.51,302.37,59.959,1453613403,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,313082.1,313082.1,13557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453613472,57788.00
01/24/2016 00:30,2,0.000,ALERT,213.29,303.88,59.954,1453613403,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,321032.9,321032.9,13400,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613473,57789.00
01/24/2016 00:30,2,0.000,ALERT,213.06,303.58,59.959,1453613403,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,314988.6,314988.6,13572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613475,57790.00
01/24/2016 00:30,2,0.000,ALERT,213.51,303.58,59.975,1453613403,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,309941.1,309941.1,13704,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613477,57791.00
01/24/2016 00:30,2,0.000,ALERT,213.74,303.88,59.991,1453613403,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,314244.2,314244.2,13483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613479,57792.00
01/24/2016 00:30,2,0.000,ALERT,212.38,299.97,59.991,1453613403,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,558468.8,558468.8,7386,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453613481,57793.00
01/24/2016 00:45,2,0.000,ALERT,214.19,303.88,59.965,1453614303,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,313909.0,313909.0,13521,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614305,57794.00
01/24/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1453614303,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,585986.2,585986.2,7386,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614307,57795.00
01/24/2016 00:45,2,0.000,ALERT,214.41,303.88,59.970,1453614303,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,305778.1,305778.1,13710,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614309,57796.00
01/24/2016 00:45,2,0.000,ALERT,213.96,304.18,59.970,1453614303,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,307266.5,307266.5,13662,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614311,57797.00
01/24/2016 00:45,2,0.000,ALERT,212.83,302.07,59.991,1453614303,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18293,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614313,57798.00
01/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.965,1453614303,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,593743.0,593743.0,7472,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614314,57799.00
01/24/2016 00:45,2,0.000,ALERT,213.06,302.37,59.975,1453614303,"201051344000585","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,316503.9,316503.9,18285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614316,57800.00
01/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1453614303,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315686.0,315686.0,18253,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614318,57801.00
01/24/2016 00:45,2,0.000,ALERT,213.51,303.28,59.938,1453614303,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,309732.9,309732.9,18269,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614320,57802.00
01/24/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1453614303,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,319060.9,319060.9,18261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614322,57803.00
01/24/2016 00:45,2,0.000,ALERT,212.61,300.87,59.965,1453614303,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,477894.7,477894.7,7723,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614323,57804.00
01/24/2016 00:45,2,0.000,ALERT,213.74,304.78,59.965,1453614303,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,320417.8,320417.8,13680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614325,57805.00
01/24/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1453614303,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614327,57806.00
01/24/2016 00:45,2,0.000,ALERT,213.06,301.77,59.975,1453614303,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,319016.8,319016.8,18290,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614329,57807.00
01/24/2016 00:45,2,0.000,ALERT,213.29,301.47,59.959,1453614303,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313103.9,313103.9,18366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614331,57808.00
01/24/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1453614303,"274151322000083","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,588056.7,588056.7,7492,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614333,57809.00
01/24/2016 00:45,2,0.000,ALERT,213.51,302.07,59.959,1453614303,"274151322000076","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,624656.0,624656.0,7495,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614334,57810.00
01/24/2016 00:45,2,0.000,ALERT,213.74,305.08,59.912,1453614303,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,305485.9,305485.9,13542,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614336,57811.00
01/24/2016 00:45,2,0.000,ALERT,212.83,302.68,59.965,1453614303,"274151322000095","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,618135.3,618135.3,7444,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614338,57812.00
01/24/2016 00:45,2,0.000,ALERT,213.74,304.78,59.965,1453614303,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,304698.6,304698.6,13685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614340,57813.00
