ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 00:45,2,0.000,ALERT,212.83,301.17,59.959,1453614303,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,317109.0,317109.0,18267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614342,57814.00
01/24/2016 00:45,2,0.000,ALERT,213.74,304.48,59.965,1453614303,"201051344000458","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,314850.0,314850.0,13650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614344,57815.00
01/24/2016 00:45,2,0.000,ALERT,214.41,303.88,59.965,1453614303,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312768.3,312768.3,13502,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614345,57816.00
01/24/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1453614303,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18249,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614347,57817.00
01/24/2016 00:45,2,0.000,ALERT,213.29,301.77,59.965,1453614303,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316719.5,316719.5,18224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614349,57818.00
01/24/2016 00:45,2,0.000,ALERT,213.29,302.37,59.975,1453614303,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,320566.1,320566.1,18205,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614351,57819.00
01/24/2016 00:45,2,0.000,ALERT,213.06,301.47,59.959,1453614303,"201051344000651","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18294,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614353,57820.00
01/24/2016 00:45,2,0.000,ALERT,212.61,301.47,59.959,1453614303,"274151322000088","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,570954.8,570954.8,7353,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614355,57821.00
01/24/2016 00:45,2,0.000,ALERT,213.51,300.87,59.912,1453614303,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.07,0.0,0.0,0.000,478005.0,478005.0,7795,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614356,57822.00
01/24/2016 00:45,2,0.000,ALERT,212.61,302.07,59.959,1453614303,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309913.0,309913.0,18292,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614358,57823.00
01/24/2016 00:45,2,0.000,ALERT,213.51,304.78,59.965,1453614303,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614360,57824.00
01/24/2016 00:45,2,0.000,ALERT,213.06,301.77,59.965,1453614303,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,316445.5,316445.5,18279,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614362,57825.00
01/24/2016 00:45,2,0.000,ALERT,212.83,301.47,59.986,1453614303,"274151322000054","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,583292.8,583292.8,7369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614364,57826.00
01/24/2016 00:45,2,0.000,ALERT,214.19,303.58,59.981,1453614303,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,305039.2,305039.2,13678,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614365,57827.00
01/24/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1453614303,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,315068.3,315068.3,18250,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614367,57828.00
01/24/2016 00:45,2,0.000,ALERT,213.51,303.88,59.949,1453614303,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,319529.7,319529.7,13468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614369,57829.00
01/24/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1453614303,"201051344000648","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,313082.1,313082.1,13559,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614371,57830.00
01/24/2016 00:45,2,0.000,ALERT,213.96,304.78,59.949,1453614303,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,321032.9,321032.9,13402,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614373,57831.00
01/24/2016 00:45,2,0.000,ALERT,213.74,304.48,59.970,1453614303,"201051344000983","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,314988.6,314988.6,13574,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614374,57832.00
01/24/2016 00:45,2,0.000,ALERT,213.96,303.88,59.996,1453614303,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,309941.1,309941.1,13706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453614376,57833.00
01/24/2016 00:45,2,0.000,ALERT,214.19,304.78,59.938,1453614303,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,314244.2,314244.2,13485,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614378,57834.00
01/24/2016 00:45,2,0.000,ALERT,212.83,300.57,59.959,1453614303,"274151322000087","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,558468.8,558468.8,7388,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453614380,57835.00
01/24/2016 01:00,2,0.000,ALERT,213.29,302.98,59.959,1453615203,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,313909.0,313909.0,13523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615205,57836.00
01/24/2016 01:00,2,0.000,ALERT,212.38,301.17,59.959,1453615203,"274151322000085","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,585986.2,585986.2,7388,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615206,57837.00
01/24/2016 01:00,2,0.000,ALERT,213.74,303.28,59.959,1453615203,"201051344000633","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,305778.1,305778.1,13712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615208,57838.00
01/24/2016 01:00,2,0.000,ALERT,213.06,303.28,59.991,1453615203,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,307266.5,307266.5,13664,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615210,57839.00
01/24/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1453615203,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615212,57840.00
01/24/2016 01:00,2,0.000,ALERT,211.70,302.07,59.949,1453615203,"274151322000052","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,593743.0,593743.0,7474,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615214,57841.00
01/24/2016 01:00,2,0.000,ALERT,212.61,301.47,59.917,1453615203,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,316503.9,316503.9,18287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615215,57842.00
01/24/2016 01:00,2,0.000,ALERT,212.38,301.47,59.938,1453615203,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315686.0,315686.0,18255,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615217,57843.00
01/24/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1453615203,"201051344000582","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309732.9,309732.9,18271,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615219,57844.00
01/24/2016 01:00,2,0.000,ALERT,211.93,301.17,59.981,1453615203,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615221,57845.00
01/24/2016 01:00,2,0.000,ALERT,211.93,300.27,59.949,1453615203,"274151322000094","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,477894.7,477894.7,7725,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615222,57846.00
01/24/2016 01:00,2,0.000,ALERT,213.06,303.88,59.933,1453615203,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,320417.8,320417.8,13682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615224,57847.00
01/24/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1453615203,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18307,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615226,57848.00
01/24/2016 01:00,2,0.000,ALERT,212.61,301.17,59.938,1453615203,"201051344000438","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,319016.8,319016.8,18292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615228,57849.00
01/24/2016 01:00,2,0.000,ALERT,212.61,300.57,59.959,1453615203,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313103.9,313103.9,18368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615230,57850.00
01/24/2016 01:00,2,0.000,ALERT,212.16,300.87,59.959,1453615203,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,588056.7,588056.7,7494,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615232,57851.00
01/24/2016 01:00,2,0.000,ALERT,212.61,300.57,59.944,1453615203,"274151322000076","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,624656.0,624656.0,7497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615234,57852.00
01/24/2016 01:00,2,0.000,ALERT,212.83,303.88,59.938,1453615203,"201051344000868","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,305485.9,305485.9,13544,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615236,57853.00
01/24/2016 01:00,2,0.000,ALERT,211.93,301.47,59.949,1453615203,"274151322000095","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,618135.3,618135.3,7446,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615237,57854.00
01/24/2016 01:00,2,0.000,ALERT,212.61,302.68,59.933,1453615203,"201051344000988","219011344069620",0.00,-0.50,0,299.07,306.28,0.0,0.0,0.000,304698.6,304698.6,13687,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615239,57855.00
01/24/2016 01:00,2,0.000,ALERT,212.38,300.57,59.944,1453615203,"201051344001025","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,317109.0,317109.0,18269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615241,57856.00
01/24/2016 01:00,2,0.000,ALERT,212.83,303.28,59.944,1453615203,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,314850.0,314850.0,13652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615243,57857.00
01/24/2016 01:00,2,0.000,ALERT,213.51,302.68,59.901,1453615203,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312768.3,312768.3,13504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615245,57858.00
01/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.954,1453615203,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18251,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615246,57859.00
01/24/2016 01:00,2,0.000,ALERT,212.61,300.87,59.954,1453615203,"201051344000917","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,316719.5,316719.5,18226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615248,57860.00
01/24/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1453615203,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,320566.1,320566.1,18207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615250,57861.00
01/24/2016 01:00,2,0.000,ALERT,212.38,300.27,59.949,1453615203,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,313502.8,313502.8,18296,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615252,57862.00
01/24/2016 01:00,2,0.000,ALERT,211.48,300.27,59.938,1453615203,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,570954.8,570954.8,7355,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615254,57863.00
01/24/2016 01:00,2,0.000,ALERT,212.61,299.97,59.938,1453615203,"274151322000068","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,478005.0,478005.0,7797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615256,57864.00
01/24/2016 01:00,2,0.000,ALERT,212.16,301.17,59.949,1453615203,"201051344001135","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18294,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615258,57865.00
01/24/2016 01:00,2,0.000,ALERT,212.38,303.28,59.949,1453615203,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,315815.2,315815.2,13698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453615259,57866.00
01/24/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1453615203,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,316445.5,316445.5,18281,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615262,57867.00
01/24/2016 01:00,2,0.000,ALERT,211.70,300.57,59.938,1453615203,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,583292.8,583292.8,7371,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615264,57868.00
01/24/2016 01:00,2,0.000,ALERT,213.06,302.68,59.949,1453615203,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,305039.2,305039.2,13680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615265,57869.00
01/24/2016 01:00,2,0.000,ALERT,212.38,301.17,59.907,1453615203,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,315068.3,315068.3,18252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615267,57870.00
01/24/2016 01:00,2,0.000,ALERT,212.61,302.98,59.944,1453615203,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,319529.7,319529.7,13470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615269,57871.00
01/24/2016 01:00,2,0.000,ALERT,213.06,302.37,59.949,1453615203,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,313082.1,313082.1,13561,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615271,57872.00
01/24/2016 01:00,2,0.000,ALERT,212.83,303.58,59.954,1453615203,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,321032.9,321032.9,13404,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615273,57873.00
01/24/2016 01:00,2,0.000,ALERT,212.83,303.28,59.949,1453615203,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,314988.6,314988.6,13576,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615274,57874.00
01/24/2016 01:00,2,0.000,ALERT,212.83,302.98,59.954,1453615203,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,309941.1,309941.1,13708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615276,57875.00
01/24/2016 01:00,2,0.000,ALERT,213.51,303.58,59.907,1453615203,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,314244.2,314244.2,13487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615278,57876.00
01/24/2016 01:00,2,0.000,ALERT,211.93,299.97,59.959,1453615203,"274151322000087","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,558468.8,558468.8,7390,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453615280,57877.00
01/24/2016 01:15,2,0.000,ALERT,213.51,303.28,59.965,1453616103,"201051344000645","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,313909.0,313909.0,13525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616105,57878.00
01/24/2016 01:15,2,0.000,ALERT,212.61,301.17,59.954,1453616103,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,585986.2,585986.2,7390,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616107,57879.00
01/24/2016 01:15,2,0.000,ALERT,213.74,303.28,59.965,1453616103,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616109,57880.00
01/24/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1453616103,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,307266.5,307266.5,13666,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616110,57881.00
01/24/2016 01:15,2,0.000,ALERT,212.38,301.47,60.018,1453616103,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,311576.5,311576.5,18297,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616112,57882.00
01/24/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1453616103,"274151322000052","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,593743.0,593743.0,7476,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616114,57883.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1453616103,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,316503.9,316503.9,18289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616116,57884.00
01/24/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1453616103,"201051344001230","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315686.0,315686.0,18257,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616117,57885.00
01/24/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1453616103,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,309732.9,309732.9,18273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616119,57886.00
01/24/2016 01:15,2,0.000,ALERT,212.16,301.47,59.981,1453616103,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18265,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616121,57887.00
01/24/2016 01:15,2,0.000,ALERT,212.38,300.57,59.954,1453616103,"274151322000094","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,477894.7,477894.7,7727,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616123,57888.00
01/24/2016 01:15,2,0.000,ALERT,213.06,304.18,59.970,1453616103,"201051344000579","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,320417.8,320417.8,13684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616125,57889.00
01/24/2016 01:15,2,0.000,ALERT,212.38,302.07,59.954,1453616103,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,317248.2,317248.2,18309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616127,57890.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1453616103,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,319016.8,319016.8,18294,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616129,57891.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1453616103,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616130,57892.00
01/24/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1453616103,"274151322000083","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,588056.7,588056.7,7496,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616132,57893.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1453616103,"274151322000076","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,624656.0,624656.0,7499,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616134,57894.00
01/24/2016 01:15,2,0.000,ALERT,213.29,304.48,59.970,1453616103,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,305485.9,305485.9,13546,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616136,57895.00
01/24/2016 01:15,2,0.000,ALERT,212.38,302.37,59.965,1453616103,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,618135.3,618135.3,7448,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616138,57896.00
01/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1453616103,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,304698.6,304698.6,13689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616140,57897.00
01/24/2016 01:15,2,0.000,ALERT,212.38,300.87,59.970,1453616103,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18271,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616141,57898.00
01/24/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1453616103,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,314850.0,314850.0,13654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616143,57899.00
01/24/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1453616103,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,312768.3,312768.3,13506,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616145,57900.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1453616103,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,318991.2,318991.2,18253,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616147,57901.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.17,59.975,1453616103,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316719.5,316719.5,18228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616149,57902.00
01/24/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1453616103,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,320566.1,320566.1,18209,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616150,57903.00
01/24/2016 01:15,2,0.000,ALERT,212.61,300.87,60.012,1453616103,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,313502.8,313502.8,18298,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616152,57904.00
01/24/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1453616103,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,570954.8,570954.8,7357,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616154,57905.00
01/24/2016 01:15,2,0.000,ALERT,212.83,300.27,59.975,1453616103,"274151322000068","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,7799,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616156,57906.00
01/24/2016 01:15,2,0.000,ALERT,212.38,301.47,59.986,1453616103,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,309913.0,309913.0,18296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616158,57907.00
01/24/2016 01:15,2,0.000,ALERT,212.83,303.88,59.970,1453616103,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,315815.2,315815.2,13700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616160,57908.00
01/24/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1453616103,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,316445.5,316445.5,18283,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616161,57909.00
01/24/2016 01:15,2,0.000,ALERT,212.16,300.87,59.965,1453616103,"274151322000054","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,583292.8,583292.8,7373,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616163,57910.00
01/24/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1453616103,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,305039.2,305039.2,13682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616165,57911.00
01/24/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1453616103,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,315068.3,315068.3,18254,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616167,57912.00
01/24/2016 01:15,2,0.000,ALERT,213.06,303.58,60.018,1453616103,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,319529.7,319529.7,13472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616169,57913.00
01/24/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1453616103,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,313082.1,313082.1,13563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616170,57914.00
01/24/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1453616103,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,321032.9,321032.9,13406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616172,57915.00
01/24/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1453616103,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314988.6,314988.6,13578,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616174,57916.00
01/24/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1453616103,"201051344001158","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,309941.1,309941.1,13710,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616176,57917.00
01/24/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1453616103,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,314244.2,314244.2,13489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453616178,57918.00
01/24/2016 01:15,2,0.000,ALERT,212.38,300.27,59.965,1453616103,"274151322000087","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,558468.8,558468.8,7392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453616179,57919.00
01/24/2016 01:30,2,0.000,ALERT,213.74,303.88,59.975,1453617003,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,313909.0,313909.0,13527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617005,57920.00
01/24/2016 01:30,2,0.000,ALERT,212.38,300.87,59.959,1453617003,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,585986.2,585986.2,7392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617007,57921.00
01/24/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1453617003,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13716,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617008,57922.00
01/24/2016 01:30,2,0.000,ALERT,213.51,303.58,59.986,1453617003,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,307266.5,307266.5,13668,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617010,57923.00
01/24/2016 01:30,2,0.000,ALERT,212.16,300.87,60.012,1453617003,"201051344000646","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,311576.5,311576.5,18299,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617012,57924.00
01/24/2016 01:30,2,0.000,ALERT,212.16,301.17,59.975,1453617003,"274151322000052","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,593743.0,593743.0,7478,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617014,57925.00
01/24/2016 01:30,2,0.000,ALERT,212.61,301.17,59.944,1453617003,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316503.9,316503.9,18291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617016,57926.00
01/24/2016 01:30,2,0.000,ALERT,212.38,301.17,59.970,1453617003,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,315686.0,315686.0,18259,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617017,57927.00
01/24/2016 01:30,2,0.000,ALERT,212.83,301.77,59.970,1453617003,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309732.9,309732.9,18275,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617019,57928.00
01/24/2016 01:30,2,0.000,ALERT,212.16,300.87,59.959,1453617003,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,319060.9,319060.9,18267,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617021,57929.00
01/24/2016 01:30,2,0.000,ALERT,212.16,299.97,59.965,1453617003,"274151322000094","219011344069620",0.00,-1.50,0,299.07,301.77,0.0,0.0,0.000,477894.7,477894.7,7729,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617023,57930.00
01/24/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1453617003,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,320417.8,320417.8,13686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617024,57931.00
01/24/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1453617003,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,317248.2,317248.2,18311,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617026,57932.00
01/24/2016 01:30,2,0.000,ALERT,212.61,300.87,59.959,1453617003,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,319016.8,319016.8,18296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617028,57933.00
01/24/2016 01:30,2,0.000,ALERT,212.61,300.27,59.944,1453617003,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617030,57934.00
01/24/2016 01:30,2,0.000,ALERT,212.61,301.77,59.944,1453617003,"274151322000083","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,588056.7,588056.7,7498,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617032,57935.00
01/24/2016 01:30,2,0.000,ALERT,212.83,301.47,59.938,1453617003,"274151322000076","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,624656.0,624656.0,7501,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617033,57936.00
01/24/2016 01:30,2,0.000,ALERT,213.06,304.18,59.954,1453617003,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,305485.9,305485.9,13548,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617035,57937.00
01/24/2016 01:30,2,0.000,ALERT,212.38,302.07,59.954,1453617003,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,618135.3,618135.3,7450,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617037,57938.00
01/24/2016 01:30,2,0.000,ALERT,213.06,303.28,59.954,1453617003,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,304698.6,304698.6,13691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617039,57939.00
01/24/2016 01:30,2,0.000,ALERT,212.38,300.27,59.959,1453617003,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,317109.0,317109.0,18273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617041,57940.00
01/24/2016 01:30,2,0.000,ALERT,213.06,303.88,59.922,1453617003,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314850.0,314850.0,13656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617043,57941.00
01/24/2016 01:30,2,0.000,ALERT,213.74,303.58,59.965,1453617003,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,312768.3,312768.3,13508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617044,57942.00
01/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.970,1453617003,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,318991.2,318991.2,18255,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617046,57943.00
01/24/2016 01:30,2,0.000,ALERT,212.83,300.87,59.959,1453617003,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,316719.5,316719.5,18230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617048,57944.00
01/24/2016 01:30,2,0.000,ALERT,212.83,301.17,60.002,1453617003,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320566.1,320566.1,18211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617050,57945.00
01/24/2016 01:30,2,0.000,ALERT,212.61,300.57,59.996,1453617003,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313502.8,313502.8,18300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617051,57946.00
01/24/2016 01:30,2,0.000,ALERT,212.16,300.57,59.938,1453617003,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,570954.8,570954.8,7359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617053,57947.00
01/24/2016 01:30,2,0.000,ALERT,213.06,300.57,59.959,1453617003,"274151322000068","219011344069620",0.00,0.50,0,298.77,301.77,0.0,0.0,0.000,478005.0,478005.0,7801,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617055,57948.00
01/24/2016 01:30,2,0.000,ALERT,212.16,300.87,59.954,1453617003,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309913.0,309913.0,18298,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617057,57949.00
01/24/2016 01:30,2,0.000,ALERT,212.83,304.18,59.954,1453617003,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,315815.2,315815.2,13702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617059,57950.00
01/24/2016 01:30,2,0.000,ALERT,212.38,300.27,59.949,1453617003,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,316445.5,316445.5,18285,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617061,57951.00
01/24/2016 01:30,2,0.000,ALERT,212.16,301.77,59.954,1453617003,"274151322000054","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,583292.8,583292.8,7375,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617062,57952.00
01/24/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1453617003,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,305039.2,305039.2,13684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617064,57953.00
01/24/2016 01:30,2,0.000,ALERT,212.16,300.57,59.954,1453617003,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,315068.3,315068.3,18256,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617066,57954.00
01/24/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1453617003,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,319529.7,319529.7,13474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617068,57955.00
01/24/2016 01:30,2,0.000,ALERT,213.29,302.37,59.949,1453617003,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,313082.1,313082.1,13565,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617070,57956.00
01/24/2016 01:30,2,0.000,ALERT,213.06,303.88,59.959,1453617003,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,321032.9,321032.9,13408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617071,57957.00
01/24/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1453617003,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,314988.6,314988.6,13580,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617073,57958.00
01/24/2016 01:30,2,0.000,ALERT,213.06,302.98,59.949,1453617003,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,309941.1,309941.1,13712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617075,57959.00
