ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 01:30,2,0.000,ALERT,213.74,303.88,59.965,1453617003,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,314244.2,314244.2,13491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617077,57960.00
01/24/2016 01:30,2,0.000,ALERT,212.16,299.97,59.959,1453617003,"274151322000087","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,558468.8,558468.8,7394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617079,57961.00
01/24/2016 01:45,2,0.000,ALERT,213.96,303.88,60.002,1453617903,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,313909.0,313909.0,13529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617905,57962.00
01/24/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1453617903,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,585986.2,585986.2,7394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617907,57963.00
01/24/2016 01:45,2,0.000,ALERT,213.96,303.58,60.012,1453617903,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,305778.1,305778.1,13718,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617909,57964.00
01/24/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1453617903,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,307266.5,307266.5,13670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617911,57965.00
01/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1453617903,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,311576.5,311576.5,18301,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617912,57966.00
01/24/2016 01:45,2,0.000,ALERT,212.16,302.37,59.996,1453617903,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,593743.0,593743.0,7480,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617914,57967.00
01/24/2016 01:45,2,0.000,ALERT,213.06,302.37,60.002,1453617903,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,316503.9,316503.9,18293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617916,57968.00
01/24/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1453617903,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,315686.0,315686.0,18261,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617918,57969.00
01/24/2016 01:45,2,0.000,ALERT,213.29,302.98,60.023,1453617903,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309732.9,309732.9,18277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617920,57970.00
01/24/2016 01:45,2,0.000,ALERT,212.38,302.07,59.996,1453617903,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617921,57971.00
01/24/2016 01:45,2,0.000,ALERT,212.16,300.57,59.991,1453617903,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,477894.7,477894.7,7731,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617923,57972.00
01/24/2016 01:45,2,0.000,ALERT,213.51,304.48,59.991,1453617903,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,320417.8,320417.8,13688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617925,57973.00
01/24/2016 01:45,2,0.000,ALERT,212.61,302.37,59.991,1453617903,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,317248.2,317248.2,18313,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617927,57974.00
01/24/2016 01:45,2,0.000,ALERT,212.83,301.77,59.996,1453617903,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,319016.8,319016.8,18298,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617929,57975.00
01/24/2016 01:45,2,0.000,ALERT,213.06,301.47,60.002,1453617903,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,313103.9,313103.9,18374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617931,57976.00
01/24/2016 01:45,2,0.000,ALERT,212.38,302.07,60.023,1453617903,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,588056.7,588056.7,7500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617932,57977.00
01/24/2016 01:45,2,0.000,ALERT,213.06,301.17,59.996,1453617903,"274151322000076","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,624656.0,624656.0,7503,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617934,57978.00
01/24/2016 01:45,2,0.000,ALERT,213.51,304.48,59.991,1453617903,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,305485.9,305485.9,13550,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617936,57979.00
01/24/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1453617903,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,618135.3,618135.3,7452,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617938,57980.00
01/24/2016 01:45,2,0.000,ALERT,213.06,303.58,59.991,1453617903,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,304698.6,304698.6,13693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617940,57981.00
01/24/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1453617903,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,317109.0,317109.0,18275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617942,57982.00
01/24/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1453617903,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,314850.0,314850.0,13658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617943,57983.00
01/24/2016 01:45,2,0.000,ALERT,213.96,303.88,59.981,1453617903,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312768.3,312768.3,13510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617945,57984.00
01/24/2016 01:45,2,0.000,ALERT,213.29,302.07,59.970,1453617903,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,318991.2,318991.2,18257,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617947,57985.00
01/24/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1453617903,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316719.5,316719.5,18232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617949,57986.00
01/24/2016 01:45,2,0.000,ALERT,213.29,302.68,59.944,1453617903,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320566.1,320566.1,18213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617951,57987.00
01/24/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1453617903,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313502.8,313502.8,18302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617953,57988.00
01/24/2016 01:45,2,0.000,ALERT,212.16,301.47,60.023,1453617903,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,570954.8,570954.8,7361,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617955,57989.00
01/24/2016 01:45,2,0.000,ALERT,213.06,300.57,59.975,1453617903,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,478005.0,478005.0,7803,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617956,57990.00
01/24/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1453617903,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,309913.0,309913.0,18300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617958,57991.00
01/24/2016 01:45,2,0.000,ALERT,213.29,304.48,60.002,1453617903,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,315815.2,315815.2,13704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617960,57992.00
01/24/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1453617903,"201051344001203","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,316445.5,316445.5,18287,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617962,57993.00
01/24/2016 01:45,2,0.000,ALERT,212.16,301.17,59.970,1453617903,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,583292.8,583292.8,7377,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617964,57994.00
01/24/2016 01:45,2,0.000,ALERT,213.74,303.58,60.007,1453617903,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,305039.2,305039.2,13686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617965,57995.00
01/24/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1453617903,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,315068.3,315068.3,18258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617967,57996.00
01/24/2016 01:45,2,0.000,ALERT,213.29,303.88,60.002,1453617903,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,319529.7,319529.7,13476,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617969,57997.00
01/24/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1453617903,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313082.1,313082.1,13567,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617971,57998.00
01/24/2016 01:45,2,0.000,ALERT,213.51,304.48,60.002,1453617903,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,321032.9,321032.9,13410,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617973,57999.00
01/24/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1453617903,"201051344000983","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,314988.6,314988.6,13582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617974,58000.00
01/24/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1453617903,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,309941.1,309941.1,13714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617976,58001.00
01/24/2016 01:45,2,0.000,ALERT,213.96,304.18,59.975,1453617903,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,314244.2,314244.2,13493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453617978,58002.00
01/24/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1453617903,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,558468.8,558468.8,7396,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453617980,58003.00
01/24/2016 02:00,2,0.000,ALERT,213.96,303.88,59.981,1453618803,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,313909.0,313909.0,13531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618805,58004.00
01/24/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1453618803,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,585986.2,585986.2,7396,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618807,58005.00
01/24/2016 02:00,2,0.000,ALERT,213.96,303.28,59.965,1453618803,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,305778.1,305778.1,13720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618809,58006.00
01/24/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1453618803,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,307266.5,307266.5,13672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618811,58007.00
01/24/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1453618803,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18303,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618812,58008.00
01/24/2016 02:00,2,0.000,ALERT,212.38,302.37,59.996,1453618803,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,593743.0,593743.0,7482,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618814,58009.00
01/24/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1453618803,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618816,58010.00
01/24/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1453618803,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,315686.0,315686.0,18263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618818,58011.00
01/24/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1453618803,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,309732.9,309732.9,18279,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618820,58012.00
01/24/2016 02:00,2,0.000,ALERT,212.61,302.07,60.012,1453618803,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618822,58013.00
01/24/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1453618803,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,477894.7,477894.7,7733,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618823,58014.00
01/24/2016 02:00,2,0.000,ALERT,213.51,304.78,59.975,1453618803,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,320417.8,320417.8,13690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618825,58015.00
01/24/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1453618803,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618827,58016.00
01/24/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1453618803,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18300,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618829,58017.00
01/24/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1453618803,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,313103.9,313103.9,18376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618831,58018.00
01/24/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1453618803,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,588056.7,588056.7,7502,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618833,58019.00
01/24/2016 02:00,2,0.000,ALERT,213.06,302.37,59.970,1453618803,"274151322000076","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,624656.0,624656.0,7505,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618835,58020.00
01/24/2016 02:00,2,0.000,ALERT,213.51,304.78,59.975,1453618803,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,305485.9,305485.9,13552,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618836,58021.00
01/24/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1453618803,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,618135.3,618135.3,7454,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618838,58022.00
01/24/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1453618803,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,304698.6,304698.6,13695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618840,58023.00
01/24/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1453618803,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,317109.0,317109.0,18277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618842,58024.00
01/24/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1453618803,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,314850.0,314850.0,13660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618844,58025.00
01/24/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1453618803,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,312768.3,312768.3,13512,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618845,58026.00
01/24/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1453618803,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18259,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618847,58027.00
01/24/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1453618803,"201051344000917","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,316719.5,316719.5,18234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618849,58028.00
01/24/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1453618803,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618851,58029.00
01/24/2016 02:00,2,0.000,ALERT,213.06,301.47,59.981,1453618803,"201051344000651","219011344069620",0.00,-2.50,0,299.97,302.98,0.0,0.0,0.000,313502.8,313502.8,18304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618852,58030.00
01/24/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1453618803,"274151322000088","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,570954.8,570954.8,7363,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618854,58031.00
01/24/2016 02:00,2,0.000,ALERT,213.29,301.17,59.981,1453618803,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,478005.0,478005.0,7805,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618856,58032.00
01/24/2016 02:00,2,0.000,ALERT,212.61,302.07,59.996,1453618803,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309913.0,309913.0,18302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618858,58033.00
01/24/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1453618803,"201051344000594","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,315815.2,315815.2,13706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618860,58034.00
01/24/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1453618803,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,316445.5,316445.5,18289,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618862,58035.00
01/24/2016 02:00,2,0.000,ALERT,212.38,302.37,59.959,1453618803,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,583292.8,583292.8,7379,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618863,58036.00
01/24/2016 02:00,2,0.000,ALERT,213.74,303.28,59.970,1453618803,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,13688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618865,58037.00
01/24/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1453618803,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.28,0.0,0.0,0.000,315068.3,315068.3,18260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618867,58038.00
01/24/2016 02:00,2,0.000,ALERT,213.29,304.18,59.959,1453618803,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,319529.7,319529.7,13478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618869,58039.00
01/24/2016 02:00,2,0.000,ALERT,213.74,303.58,59.975,1453618803,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,313082.1,313082.1,13569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618871,58040.00
01/24/2016 02:00,2,0.000,ALERT,213.51,304.78,59.949,1453618803,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,321032.9,321032.9,13412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618872,58041.00
01/24/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1453618803,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,314988.6,314988.6,13584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618874,58042.00
01/24/2016 02:00,2,0.000,ALERT,213.51,303.58,59.965,1453618803,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309941.1,309941.1,13716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618876,58043.00
01/24/2016 02:00,2,0.000,ALERT,213.96,304.78,59.922,1453618803,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,314244.2,314244.2,13495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453618878,58044.00
01/24/2016 02:00,2,0.000,ALERT,212.61,300.57,59.933,1453618803,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,558468.8,558468.8,7398,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453618880,58045.00
01/24/2016 02:15,2,0.000,ALERT,214.19,304.48,59.986,1453619703,"201051344000645","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,313909.0,313909.0,13533,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619705,58046.00
01/24/2016 02:15,2,0.000,ALERT,212.83,301.77,59.954,1453619703,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,585986.2,585986.2,7398,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619707,58047.00
01/24/2016 02:15,2,0.000,ALERT,214.41,304.48,60.023,1453619703,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,305778.1,305778.1,13722,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619709,58048.00
01/24/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1453619703,"201051344000469","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,307266.5,307266.5,13674,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619710,58049.00
01/24/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1453619703,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619712,58050.00
01/24/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1453619703,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,593743.0,593743.0,7484,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619714,58051.00
01/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1453619703,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619716,58052.00
01/24/2016 02:15,2,0.000,ALERT,212.83,302.07,59.938,1453619703,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315686.0,315686.0,18265,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619717,58053.00
01/24/2016 02:15,2,0.000,ALERT,213.29,302.68,59.986,1453619703,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.18,0.0,0.0,0.000,309732.9,309732.9,18281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619719,58054.00
01/24/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1453619703,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,319060.9,319060.9,18273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619721,58055.00
01/24/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1453619703,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.68,0.0,0.0,0.000,477894.7,477894.7,7735,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619723,58056.00
01/24/2016 02:15,2,0.000,ALERT,213.51,305.08,59.981,1453619703,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,13692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619725,58057.00
01/24/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1453619703,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18317,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619727,58058.00
01/24/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1453619703,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,319016.8,319016.8,18302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619728,58059.00
01/24/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1453619703,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619730,58060.00
01/24/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1453619703,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,588056.7,588056.7,7504,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619732,58061.00
01/24/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1453619703,"274151322000076","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,624656.0,624656.0,7507,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619734,58062.00
01/24/2016 02:15,2,0.000,ALERT,213.51,305.08,59.991,1453619703,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,305485.9,305485.9,13554,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619736,58063.00
01/24/2016 02:15,2,0.000,ALERT,212.38,302.68,59.986,1453619703,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,618135.3,618135.3,7456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619738,58064.00
01/24/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1453619703,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,304698.6,304698.6,13697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619739,58065.00
01/24/2016 02:15,2,0.000,ALERT,212.38,300.27,59.991,1453619703,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,317109.0,317109.0,18279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619741,58066.00
01/24/2016 02:15,2,0.000,ALERT,213.29,304.18,59.981,1453619703,"201051344000458","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,314850.0,314850.0,13662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619743,58067.00
01/24/2016 02:15,2,0.000,ALERT,214.19,304.48,59.981,1453619703,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,312768.3,312768.3,13514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619745,58068.00
01/24/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1453619703,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18261,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619746,58069.00
01/24/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1453619703,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619748,58070.00
01/24/2016 02:15,2,0.000,ALERT,213.06,301.77,59.986,1453619703,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,320566.1,320566.1,18217,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619750,58071.00
01/24/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1453619703,"201051344000651","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,313502.8,313502.8,18306,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619752,58072.00
01/24/2016 02:15,2,0.000,ALERT,212.16,301.47,59.981,1453619703,"274151322000088","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,570954.8,570954.8,7365,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619754,58073.00
01/24/2016 02:15,2,0.000,ALERT,213.29,300.87,59.975,1453619703,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,478005.0,478005.0,7807,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619756,58074.00
01/24/2016 02:15,2,0.000,ALERT,212.38,301.47,59.991,1453619703,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619758,58075.00
01/24/2016 02:15,2,0.000,ALERT,213.29,305.08,59.986,1453619703,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,315815.2,315815.2,13708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619760,58076.00
01/24/2016 02:15,2,0.000,ALERT,212.83,300.57,59.975,1453619703,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,316445.5,316445.5,18291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619761,58077.00
01/24/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1453619703,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,583292.8,583292.8,7381,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619763,58078.00
01/24/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1453619703,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.58,0.0,0.0,0.000,305039.2,305039.2,13690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619765,58079.00
01/24/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1453619703,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619767,58080.00
01/24/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1453619703,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,319529.7,319529.7,13480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619769,58081.00
01/24/2016 02:15,2,0.000,ALERT,213.74,303.28,59.986,1453619703,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,313082.1,313082.1,13571,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619770,58082.00
01/24/2016 02:15,2,0.000,ALERT,213.74,304.78,59.981,1453619703,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,321032.9,321032.9,13414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453619772,58083.00
01/24/2016 02:15,2,0.000,ALERT,213.51,304.48,59.981,1453619703,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,314988.6,314988.6,13586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619774,58084.00
01/24/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1453619703,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,309941.1,309941.1,13718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619776,58085.00
01/24/2016 02:15,2,0.000,ALERT,214.19,305.08,59.991,1453619703,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,314244.2,314244.2,13497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619778,58086.00
01/24/2016 02:15,2,0.000,ALERT,212.61,299.97,59.975,1453619703,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,558468.8,558468.8,7400,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453619780,58087.00
01/24/2016 02:30,2,0.000,ALERT,214.19,304.48,59.938,1453620603,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.28,0.0,0.0,0.000,313909.0,313909.0,13535,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620605,58088.00
01/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1453620603,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,585986.2,585986.2,7400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620607,58089.00
01/24/2016 02:30,2,0.000,ALERT,214.19,303.58,59.986,1453620603,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,305778.1,305778.1,13724,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620609,58090.00
01/24/2016 02:30,2,0.000,ALERT,213.74,304.48,59.975,1453620603,"201051344000469","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,307266.5,307266.5,13676,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620611,58091.00
01/24/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1453620603,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18307,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620612,58092.00
01/24/2016 02:30,2,0.000,ALERT,212.16,300.87,59.970,1453620603,"274151322000052","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7486,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620614,58093.00
01/24/2016 02:30,2,0.000,ALERT,213.29,302.37,59.996,1453620603,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,316503.9,316503.9,18299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620616,58094.00
01/24/2016 02:30,2,0.000,ALERT,213.06,302.37,60.007,1453620603,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,315686.0,315686.0,18267,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620618,58095.00
01/24/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1453620603,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18283,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620620,58096.00
01/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1453620603,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,319060.9,319060.9,18275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620621,58097.00
01/24/2016 02:30,2,0.000,ALERT,212.38,300.27,59.975,1453620603,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,477894.7,477894.7,7737,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620623,58098.00
01/24/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1453620603,"201051344000579","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,320417.8,320417.8,13694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620625,58099.00
01/24/2016 02:30,2,0.000,ALERT,212.83,302.37,59.933,1453620603,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18319,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620627,58100.00
01/24/2016 02:30,2,0.000,ALERT,213.29,302.07,60.002,1453620603,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,319016.8,319016.8,18304,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620629,58101.00
01/24/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1453620603,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620631,58102.00
01/24/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1453620603,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7506,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620633,58103.00
01/24/2016 02:30,2,0.000,ALERT,213.06,300.87,59.965,1453620603,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,624656.0,624656.0,7509,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620635,58104.00
01/24/2016 02:30,2,0.000,ALERT,213.51,305.08,59.965,1453620603,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,305485.9,305485.9,13556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620636,58105.00
