ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.970,1453620603,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,618135.3,618135.3,7458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620638,58106.00
01/24/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1453620603,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,304698.6,304698.6,13699,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620640,58107.00
01/24/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1453620603,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,317109.0,317109.0,18281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620642,58108.00
01/24/2016 02:30,2,0.000,ALERT,213.51,304.18,59.970,1453620603,"201051344000458","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,314850.0,314850.0,13664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620644,58109.00
01/24/2016 02:30,2,0.000,ALERT,214.19,303.88,59.949,1453620603,"201051344000853","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,312768.3,312768.3,13516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620645,58110.00
01/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1453620603,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318991.2,318991.2,18263,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620647,58111.00
01/24/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1453620603,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316719.5,316719.5,18238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620649,58112.00
01/24/2016 02:30,2,0.000,ALERT,213.51,302.37,59.970,1453620603,"201051344001145","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,320566.1,320566.1,18219,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620651,58113.00
01/24/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1453620603,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313502.8,313502.8,18308,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620653,58114.00
01/24/2016 02:30,2,0.000,ALERT,212.16,301.17,59.965,1453620603,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,570954.8,570954.8,7367,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620654,58115.00
01/24/2016 02:30,2,0.000,ALERT,213.29,300.27,59.922,1453620603,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,7809,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620656,58116.00
01/24/2016 02:30,2,0.000,ALERT,212.61,302.07,59.965,1453620603,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,309913.0,309913.0,18306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620658,58117.00
01/24/2016 02:30,2,0.000,ALERT,213.29,304.48,59.949,1453620603,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620660,58118.00
01/24/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1453620603,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,316445.5,316445.5,18293,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620662,58119.00
01/24/2016 02:30,2,0.000,ALERT,212.38,301.77,59.959,1453620603,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,583292.8,583292.8,7383,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620663,58120.00
01/24/2016 02:30,2,0.000,ALERT,213.96,303.58,59.970,1453620603,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,13692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620665,58121.00
01/24/2016 02:30,2,0.000,ALERT,213.06,302.07,59.938,1453620603,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,315068.3,315068.3,18264,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620667,58122.00
01/24/2016 02:30,2,0.000,ALERT,213.29,304.18,59.954,1453620603,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,319529.7,319529.7,13482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620669,58123.00
01/24/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1453620603,"201051344000648","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,313082.1,313082.1,13573,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453620671,58124.00
01/24/2016 02:30,2,0.000,ALERT,213.74,304.78,59.965,1453620603,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,321032.9,321032.9,13416,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620673,58125.00
01/24/2016 02:30,2,0.000,ALERT,213.74,304.48,59.965,1453620603,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,314988.6,314988.6,13588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620674,58126.00
01/24/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1453620603,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,309941.1,309941.1,13720,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620676,58127.00
01/24/2016 02:30,2,0.000,ALERT,214.19,304.78,59.965,1453620603,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,314244.2,314244.2,13499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620678,58128.00
01/24/2016 02:30,2,0.000,ALERT,212.61,300.27,59.965,1453620603,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,558468.8,558468.8,7402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453620680,58129.00
01/24/2016 02:45,2,0.000,ALERT,213.74,303.88,60.023,1453621503,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,313909.0,313909.0,13537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621505,58130.00
01/24/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1453621503,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,585986.2,585986.2,7402,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621507,58131.00
01/24/2016 02:45,2,0.000,ALERT,213.96,303.58,59.981,1453621503,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,305778.1,305778.1,13726,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621509,58132.00
01/24/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1453621503,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,307266.5,307266.5,13678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621510,58133.00
01/24/2016 02:45,2,0.000,ALERT,212.83,302.07,60.007,1453621503,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,311576.5,311576.5,18309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621512,58134.00
01/24/2016 02:45,2,0.000,ALERT,212.38,301.47,59.970,1453621503,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,593743.0,593743.0,7488,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621514,58135.00
01/24/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1453621503,"201051344000585","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,316503.9,316503.9,18301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621516,58136.00
01/24/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1453621503,"201051344001230","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315686.0,315686.0,18269,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621518,58137.00
01/24/2016 02:45,2,0.000,ALERT,213.29,302.68,59.981,1453621503,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,309732.9,309732.9,18285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621519,58138.00
01/24/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1453621503,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,319060.9,319060.9,18277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621521,58139.00
01/24/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1453621503,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,477894.7,477894.7,7739,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621523,58140.00
01/24/2016 02:45,2,0.000,ALERT,213.51,304.48,59.959,1453621503,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621525,58141.00
01/24/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1453621503,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,317248.2,317248.2,18321,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621527,58142.00
01/24/2016 02:45,2,0.000,ALERT,213.06,301.77,59.991,1453621503,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,319016.8,319016.8,18306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621529,58143.00
01/24/2016 02:45,2,0.000,ALERT,213.29,301.77,59.996,1453621503,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,313103.9,313103.9,18382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621530,58144.00
01/24/2016 02:45,2,0.000,ALERT,212.61,302.37,60.023,1453621503,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,588056.7,588056.7,7508,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621532,58145.00
01/24/2016 02:45,2,0.000,ALERT,213.29,301.47,59.996,1453621503,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,624656.0,624656.0,7511,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621534,58146.00
01/24/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1453621503,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,305485.9,305485.9,13558,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621536,58147.00
01/24/2016 02:45,2,0.000,ALERT,212.61,302.68,59.986,1453621503,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,618135.3,618135.3,7460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621538,58148.00
01/24/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1453621503,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13701,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621540,58149.00
01/24/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1453621503,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,317109.0,317109.0,18283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621541,58150.00
01/24/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1453621503,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,314850.0,314850.0,13666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621543,58151.00
01/24/2016 02:45,2,0.000,ALERT,213.96,303.58,59.986,1453621503,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,312768.3,312768.3,13518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621545,58152.00
01/24/2016 02:45,2,0.000,ALERT,213.29,302.07,59.996,1453621503,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18265,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621547,58153.00
01/24/2016 02:45,2,0.000,ALERT,213.29,301.77,59.986,1453621503,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,316719.5,316719.5,18240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621549,58154.00
01/24/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1453621503,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,320566.1,320566.1,18221,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621550,58155.00
01/24/2016 02:45,2,0.000,ALERT,213.06,301.77,59.954,1453621503,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,313502.8,313502.8,18310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621552,58156.00
01/24/2016 02:45,2,0.000,ALERT,212.38,301.17,59.981,1453621503,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,570954.8,570954.8,7369,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621554,58157.00
01/24/2016 02:45,2,0.000,ALERT,213.29,300.87,59.986,1453621503,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,478005.0,478005.0,7811,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621556,58158.00
01/24/2016 02:45,2,0.000,ALERT,212.61,302.37,59.981,1453621503,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309913.0,309913.0,18308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621558,58159.00
01/24/2016 02:45,2,0.000,ALERT,213.06,304.48,60.012,1453621503,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621560,58160.00
01/24/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1453621503,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,316445.5,316445.5,18295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621561,58161.00
01/24/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1453621503,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,583292.8,583292.8,7385,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621563,58162.00
01/24/2016 02:45,2,0.000,ALERT,213.74,303.58,60.023,1453621503,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,13694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621565,58163.00
01/24/2016 02:45,2,0.000,ALERT,213.06,302.07,59.981,1453621503,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,315068.3,315068.3,18266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621567,58164.00
01/24/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1453621503,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,319529.7,319529.7,13484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621569,58165.00
01/24/2016 02:45,2,0.000,ALERT,213.51,303.28,59.949,1453621503,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,313082.1,313082.1,13575,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621570,58166.00
01/24/2016 02:45,2,0.000,ALERT,213.74,304.78,60.023,1453621503,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,321032.9,321032.9,13418,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621572,58167.00
01/24/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1453621503,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,314988.6,314988.6,13590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621574,58168.00
01/24/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1453621503,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,309941.1,309941.1,13722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621576,58169.00
01/24/2016 02:45,2,0.000,ALERT,213.96,304.78,60.012,1453621503,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,314244.2,314244.2,13501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453621578,58170.00
01/24/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1453621503,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7404,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453621579,58171.00
01/24/2016 03:00,2,0.000,ALERT,213.96,304.18,59.933,1453622403,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,313909.0,313909.0,13539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622405,58172.00
01/24/2016 03:00,2,0.000,ALERT,212.38,301.47,59.917,1453622403,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,585986.2,585986.2,7404,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622407,58173.00
01/24/2016 03:00,2,0.000,ALERT,214.19,303.88,59.944,1453622403,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,13728,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622409,58174.00
01/24/2016 03:00,2,0.000,ALERT,213.74,304.18,59.996,1453622403,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,307266.5,307266.5,13680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622411,58175.00
01/24/2016 03:00,2,0.000,ALERT,212.61,301.77,59.944,1453622403,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622412,58176.00
01/24/2016 03:00,2,0.000,ALERT,212.38,302.07,59.933,1453622403,"274151322000052","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,593743.0,593743.0,7490,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622414,58177.00
01/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.996,1453622403,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622416,58178.00
01/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1453622403,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315686.0,315686.0,18271,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622418,58179.00
01/24/2016 03:00,2,0.000,ALERT,213.29,302.98,59.928,1453622403,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,309732.9,309732.9,18287,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622420,58180.00
01/24/2016 03:00,2,0.000,ALERT,212.38,302.07,59.959,1453622403,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622421,58181.00
01/24/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1453622403,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.68,0.0,0.0,0.000,477894.7,477894.7,7741,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622423,58182.00
01/24/2016 03:00,2,0.000,ALERT,213.74,305.08,59.965,1453622403,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,320417.8,320417.8,13698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622425,58183.00
01/24/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1453622403,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18323,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622427,58184.00
01/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1453622403,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,319016.8,319016.8,18308,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622429,58185.00
01/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1453622403,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313103.9,313103.9,18384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622431,58186.00
01/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.944,1453622403,"274151322000083","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,588056.7,588056.7,7510,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622432,58187.00
01/24/2016 03:00,2,0.000,ALERT,213.29,301.17,59.970,1453622403,"274151322000076","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,624656.0,624656.0,7513,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622434,58188.00
01/24/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1453622403,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,305485.9,305485.9,13560,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622436,58189.00
01/24/2016 03:00,2,0.000,ALERT,212.61,302.68,59.965,1453622403,"274151322000095","219011344069620",0.00,-1.50,0,301.47,304.18,0.0,0.0,0.000,618135.3,618135.3,7462,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622438,58190.00
01/24/2016 03:00,2,0.000,ALERT,213.51,304.18,59.965,1453622403,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13703,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622440,58191.00
01/24/2016 03:00,2,0.000,ALERT,212.83,301.17,59.928,1453622403,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,317109.0,317109.0,18285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622441,58192.00
01/24/2016 03:00,2,0.000,ALERT,213.51,304.48,59.970,1453622403,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622443,58193.00
01/24/2016 03:00,2,0.000,ALERT,214.41,304.48,59.975,1453622403,"201051344000853","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,312768.3,312768.3,13520,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622445,58194.00
01/24/2016 03:00,2,0.000,ALERT,213.29,302.07,59.965,1453622403,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18267,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622447,58195.00
01/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1453622403,"201051344000917","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,316719.5,316719.5,18242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622449,58196.00
01/24/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1453622403,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320566.1,320566.1,18223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622451,58197.00
01/24/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1453622403,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622453,58198.00
01/24/2016 03:00,2,0.000,ALERT,212.16,301.17,59.965,1453622403,"274151322000088","219011344069620",0.00,0.00,0,299.97,302.98,0.0,0.0,0.000,570954.8,570954.8,7371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622454,58199.00
01/24/2016 03:00,2,0.000,ALERT,213.51,301.47,59.975,1453622403,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,478005.0,478005.0,7813,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622456,58200.00
01/24/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1453622403,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309913.0,309913.0,18310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622458,58201.00
01/24/2016 03:00,2,0.000,ALERT,213.51,305.38,59.975,1453622403,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,315815.2,315815.2,13714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622460,58202.00
01/24/2016 03:00,2,0.000,ALERT,213.06,301.77,59.975,1453622403,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,316445.5,316445.5,18297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622462,58203.00
01/24/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1453622403,"274151322000054","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,583292.8,583292.8,7387,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622463,58204.00
01/24/2016 03:00,2,0.000,ALERT,213.96,304.18,60.002,1453622403,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,13696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622465,58205.00
01/24/2016 03:00,2,0.000,ALERT,213.06,302.07,59.975,1453622403,"201051344001093","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,315068.3,315068.3,18268,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622467,58206.00
01/24/2016 03:00,2,0.000,ALERT,213.74,304.48,59.981,1453622403,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,319529.7,319529.7,13486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622469,58207.00
01/24/2016 03:00,2,0.000,ALERT,213.74,303.58,59.954,1453622403,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,313082.1,313082.1,13577,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622471,58208.00
01/24/2016 03:00,2,0.000,ALERT,213.74,305.68,59.991,1453622403,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,321032.9,321032.9,13420,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622472,58209.00
01/24/2016 03:00,2,0.000,ALERT,213.51,304.78,59.954,1453622403,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,314988.6,314988.6,13592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622474,58210.00
01/24/2016 03:00,2,0.000,ALERT,213.74,304.78,59.986,1453622403,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309941.1,309941.1,13724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622476,58211.00
01/24/2016 03:00,2,0.000,ALERT,214.19,305.38,59.944,1453622403,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,314244.2,314244.2,13503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453622478,58212.00
01/24/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1453622403,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,558468.8,558468.8,7406,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453622480,58213.00
01/24/2016 03:15,2,0.000,ALERT,213.96,304.18,59.996,1453623303,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,313909.0,313909.0,13541,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623305,58214.00
01/24/2016 03:15,2,0.000,ALERT,212.38,301.17,59.991,1453623303,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,585986.2,585986.2,7406,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623307,58215.00
01/24/2016 03:15,2,0.000,ALERT,214.19,304.18,60.002,1453623303,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,13730,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623309,58216.00
01/24/2016 03:15,2,0.000,ALERT,213.51,303.88,59.996,1453623303,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,307266.5,307266.5,13682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623311,58217.00
01/24/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1453623303,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,311576.5,311576.5,18313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623313,58218.00
01/24/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1453623303,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,593743.0,593743.0,7492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623315,58219.00
01/24/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1453623303,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623316,58220.00
01/24/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1453623303,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315686.0,315686.0,18273,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623318,58221.00
01/24/2016 03:15,2,0.000,ALERT,213.51,302.68,59.996,1453623303,"201051344000582","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,309732.9,309732.9,18289,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623320,58222.00
01/24/2016 03:15,2,0.000,ALERT,212.61,301.77,59.996,1453623303,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623322,58223.00
01/24/2016 03:15,2,0.000,ALERT,212.61,300.57,59.996,1453623303,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,477894.7,477894.7,7743,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623323,58224.00
01/24/2016 03:15,2,0.000,ALERT,213.51,304.78,59.996,1453623303,"201051344000579","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,320417.8,320417.8,13700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623325,58225.00
01/24/2016 03:15,2,0.000,ALERT,212.83,302.07,59.991,1453623303,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,317248.2,317248.2,18325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623327,58226.00
01/24/2016 03:15,2,0.000,ALERT,213.06,301.77,59.959,1453623303,"201051344000438","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,319016.8,319016.8,18310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623329,58227.00
01/24/2016 03:15,2,0.000,ALERT,213.06,300.87,59.991,1453623303,"201051344000417","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,313103.9,313103.9,18386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623331,58228.00
01/24/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1453623303,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,588056.7,588056.7,7512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623333,58229.00
01/24/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1453623303,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,624656.0,624656.0,7515,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623335,58230.00
01/24/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1453623303,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,305485.9,305485.9,13562,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623337,58231.00
01/24/2016 03:15,2,0.000,ALERT,212.38,302.37,59.986,1453623303,"274151322000095","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,618135.3,618135.3,7464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623338,58232.00
01/24/2016 03:15,2,0.000,ALERT,213.29,304.48,59.996,1453623303,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,304698.6,304698.6,13705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623340,58233.00
01/24/2016 03:15,2,0.000,ALERT,212.83,300.87,60.018,1453623303,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,317109.0,317109.0,18287,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623342,58234.00
01/24/2016 03:15,2,0.000,ALERT,213.51,304.78,59.991,1453623303,"201051344000458","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,314850.0,314850.0,13670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623344,58235.00
01/24/2016 03:15,2,0.000,ALERT,214.19,304.18,59.965,1453623303,"201051344000853","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,312768.3,312768.3,13522,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623345,58236.00
01/24/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1453623303,"201051344000685","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,318991.2,318991.2,18269,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623347,58237.00
01/24/2016 03:15,2,0.000,ALERT,213.29,301.47,59.991,1453623303,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,316719.5,316719.5,18244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623349,58238.00
01/24/2016 03:15,2,0.000,ALERT,213.29,302.07,59.991,1453623303,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,320566.1,320566.1,18225,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623351,58239.00
01/24/2016 03:15,2,0.000,ALERT,213.06,301.17,60.002,1453623303,"201051344000651","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,313502.8,313502.8,18314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623353,58240.00
01/24/2016 03:15,2,0.000,ALERT,212.16,301.17,59.975,1453623303,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,570954.8,570954.8,7373,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623354,58241.00
01/24/2016 03:15,2,0.000,ALERT,213.29,300.57,59.975,1453623303,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,478005.0,478005.0,7815,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623356,58242.00
01/24/2016 03:15,2,0.000,ALERT,212.83,301.77,59.975,1453623303,"201051344001135","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309913.0,309913.0,18312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623358,58243.00
01/24/2016 03:15,2,0.000,ALERT,213.29,305.08,59.975,1453623303,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315815.2,315815.2,13716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623360,58244.00
01/24/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1453623303,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,316445.5,316445.5,18299,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623362,58245.00
01/24/2016 03:15,2,0.000,ALERT,212.61,302.07,59.975,1453623303,"274151322000054","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,583292.8,583292.8,7389,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623364,58246.00
01/24/2016 03:15,2,0.000,ALERT,213.74,304.18,59.970,1453623303,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,305039.2,305039.2,13698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623365,58247.00
01/24/2016 03:15,2,0.000,ALERT,213.06,301.77,59.954,1453623303,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,315068.3,315068.3,18270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623367,58248.00
01/24/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1453623303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,319529.7,319529.7,13488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623369,58249.00
01/24/2016 03:15,2,0.000,ALERT,213.51,303.58,59.944,1453623303,"201051344000648","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,313082.1,313082.1,13579,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623371,58250.00
01/24/2016 03:15,2,0.000,ALERT,213.74,305.08,59.944,1453623303,"201051344000569","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,321032.9,321032.9,13422,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623373,58251.00
