ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 03:15,2,0.000,ALERT,213.51,304.48,60.007,1453623303,"201051344000983","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,314988.6,314988.6,13594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453623375,58252.00
01/24/2016 03:15,2,0.000,ALERT,213.51,304.48,60.012,1453623303,"201051344001158","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,309941.1,309941.1,13726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623376,58253.00
01/24/2016 03:15,2,0.000,ALERT,214.19,305.08,59.981,1453623303,"201051344000576","219011344069620",0.00,-1.50,0,303.28,306.58,0.0,0.0,0.000,314244.2,314244.2,13505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623378,58254.00
01/24/2016 03:15,2,0.000,ALERT,212.61,300.87,59.965,1453623303,"274151322000087","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,558468.8,558468.8,7408,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453623380,58255.00
01/24/2016 03:30,2,0.000,ALERT,214.19,304.48,59.996,1453624203,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,313909.0,313909.0,13543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624205,58256.00
01/24/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1453624203,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,585986.2,585986.2,7408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624207,58257.00
01/24/2016 03:30,2,0.000,ALERT,214.41,304.78,59.949,1453624203,"201051344000633","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,305778.1,305778.1,13732,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624209,58258.00
01/24/2016 03:30,2,0.000,ALERT,213.74,305.08,59.996,1453624203,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,307266.5,307266.5,13684,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624211,58259.00
01/24/2016 03:30,2,0.000,ALERT,212.83,302.37,59.954,1453624203,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624213,58260.00
01/24/2016 03:30,2,0.000,ALERT,212.61,302.68,59.991,1453624203,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,593743.0,593743.0,7494,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624215,58261.00
01/24/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1453624203,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624216,58262.00
01/24/2016 03:30,2,0.000,ALERT,213.06,302.68,59.996,1453624203,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315686.0,315686.0,18275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624218,58263.00
01/24/2016 03:30,2,0.000,ALERT,213.51,302.98,59.991,1453624203,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,309732.9,309732.9,18291,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624220,58264.00
01/24/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1453624203,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624222,58265.00
01/24/2016 03:30,2,0.000,ALERT,212.83,302.07,60.018,1453624203,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,477894.7,477894.7,7745,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624224,58266.00
01/24/2016 03:30,2,0.000,ALERT,213.74,305.68,59.996,1453624203,"201051344000579","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,13702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624225,58267.00
01/24/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1453624203,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18327,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624227,58268.00
01/24/2016 03:30,2,0.000,ALERT,213.06,301.47,59.986,1453624203,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18312,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624229,58269.00
01/24/2016 03:30,2,0.000,ALERT,213.06,301.47,59.991,1453624203,"201051344000417","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,313103.9,313103.9,18388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624231,58270.00
01/24/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1453624203,"274151322000083","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,588056.7,588056.7,7514,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624233,58271.00
01/24/2016 03:30,2,0.000,ALERT,213.29,302.37,59.991,1453624203,"274151322000076","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,624656.0,624656.0,7517,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624235,58272.00
01/24/2016 03:30,2,0.000,ALERT,213.74,305.68,59.954,1453624203,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,305485.9,305485.9,13564,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624237,58273.00
01/24/2016 03:30,2,0.000,ALERT,212.61,303.28,59.954,1453624203,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,618135.3,618135.3,7466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624239,58274.00
01/24/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1453624203,"201051344000988","219011344069620",0.00,-1.00,0,300.27,306.28,0.0,0.0,0.000,304698.6,304698.6,13707,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624240,58275.00
01/24/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1453624203,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,317109.0,317109.0,18289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624242,58276.00
01/24/2016 03:30,2,0.000,ALERT,213.74,305.08,59.959,1453624203,"201051344000458","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,314850.0,314850.0,13672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624244,58277.00
01/24/2016 03:30,2,0.000,ALERT,214.41,305.08,59.991,1453624203,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,312768.3,312768.3,13524,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624246,58278.00
01/24/2016 03:30,2,0.000,ALERT,213.29,302.07,60.002,1453624203,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,318991.2,318991.2,18271,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624248,58279.00
01/24/2016 03:30,2,0.000,ALERT,213.06,301.47,59.991,1453624203,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624249,58280.00
01/24/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1453624203,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18227,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624251,58281.00
01/24/2016 03:30,2,0.000,ALERT,212.83,301.17,59.954,1453624203,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,313502.8,313502.8,18316,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624253,58282.00
01/24/2016 03:30,2,0.000,ALERT,212.38,302.37,59.981,1453624203,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,570954.8,570954.8,7375,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624255,58283.00
01/24/2016 03:30,2,0.000,ALERT,213.51,301.47,59.996,1453624203,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,7817,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624257,58284.00
01/24/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1453624203,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624259,58285.00
01/24/2016 03:30,2,0.000,ALERT,213.51,305.38,59.959,1453624203,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,315815.2,315815.2,13718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624260,58286.00
01/24/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1453624203,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,316445.5,316445.5,18301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624262,58287.00
01/24/2016 03:30,2,0.000,ALERT,212.61,302.98,59.975,1453624203,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,583292.8,583292.8,7391,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624264,58288.00
01/24/2016 03:30,2,0.000,ALERT,213.96,304.48,59.975,1453624203,"201051344000867","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,305039.2,305039.2,13700,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624266,58289.00
01/24/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1453624203,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18272,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624268,58290.00
01/24/2016 03:30,2,0.000,ALERT,213.51,305.08,59.965,1453624203,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,319529.7,319529.7,13490,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624270,58291.00
01/24/2016 03:30,2,0.000,ALERT,213.74,304.18,59.986,1453624203,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,313082.1,313082.1,13581,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624271,58292.00
01/24/2016 03:30,2,0.000,ALERT,213.74,305.68,59.991,1453624203,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,321032.9,321032.9,13424,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624273,58293.00
01/24/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1453624203,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,314988.6,314988.6,13596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624275,58294.00
01/24/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1453624203,"201051344001158","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,309941.1,309941.1,13728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624277,58295.00
01/24/2016 03:30,2,0.000,ALERT,214.19,305.38,60.018,1453624203,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,314244.2,314244.2,13507,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453624278,58296.00
01/24/2016 03:30,2,0.000,ALERT,212.83,301.17,59.986,1453624203,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,558468.8,558468.8,7410,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453624280,58297.00
01/24/2016 03:45,2,0.000,ALERT,213.96,303.88,59.986,1453625103,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,313909.0,313909.0,13545,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625105,58298.00
01/24/2016 03:45,2,0.000,ALERT,212.61,301.17,59.917,1453625103,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,585986.2,585986.2,7410,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625107,58299.00
01/24/2016 03:45,2,0.000,ALERT,213.96,303.58,59.970,1453625103,"201051344000633","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,305778.1,305778.1,13734,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625109,58300.00
01/24/2016 03:45,2,0.000,ALERT,213.51,304.48,59.975,1453625103,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,307266.5,307266.5,13686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625111,58301.00
01/24/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1453625103,"201051344000646","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,311576.5,311576.5,18317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625113,58302.00
01/24/2016 03:45,2,0.000,ALERT,212.16,300.57,59.970,1453625103,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,593743.0,593743.0,7496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625114,58303.00
01/24/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1453625103,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625116,58304.00
01/24/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1453625103,"201051344001230","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,315686.0,315686.0,18277,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625118,58305.00
01/24/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1453625103,"201051344000582","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,309732.9,309732.9,18293,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625120,58306.00
01/24/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1453625103,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,319060.9,319060.9,18285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625121,58307.00
01/24/2016 03:45,2,0.000,ALERT,212.61,300.87,59.959,1453625103,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,477894.7,477894.7,7747,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625123,58308.00
01/24/2016 03:45,2,0.000,ALERT,213.51,305.08,59.959,1453625103,"201051344000579","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,320417.8,320417.8,13704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625125,58309.00
01/24/2016 03:45,2,0.000,ALERT,212.83,302.37,59.981,1453625103,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,317248.2,317248.2,18329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625127,58310.00
01/24/2016 03:45,2,0.000,ALERT,213.06,301.77,59.965,1453625103,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18314,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625129,58311.00
01/24/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1453625103,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18390,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625131,58312.00
01/24/2016 03:45,2,0.000,ALERT,212.61,301.77,59.970,1453625103,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,588056.7,588056.7,7516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625132,58313.00
01/24/2016 03:45,2,0.000,ALERT,213.06,301.77,59.944,1453625103,"274151322000076","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,624656.0,624656.0,7519,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625134,58314.00
01/24/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1453625103,"201051344000868","219011344069620",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,305485.9,305485.9,13566,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625136,58315.00
01/24/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1453625103,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,618135.3,618135.3,7468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625138,58316.00
01/24/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1453625103,"201051344000988","219011344069620",0.00,-1.00,0,299.37,306.58,0.0,0.0,0.000,304698.6,304698.6,13709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625140,58317.00
01/24/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1453625103,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,317109.0,317109.0,18291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625141,58318.00
01/24/2016 03:45,2,0.000,ALERT,213.51,304.78,59.975,1453625103,"201051344000458","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,314850.0,314850.0,13674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625143,58319.00
01/24/2016 03:45,2,0.000,ALERT,214.19,304.48,59.975,1453625103,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,312768.3,312768.3,13526,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625145,58320.00
01/24/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1453625103,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18273,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625147,58321.00
01/24/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1453625103,"201051344000917","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,316719.5,316719.5,18248,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625149,58322.00
01/24/2016 03:45,2,0.000,ALERT,213.29,302.37,60.018,1453625103,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,320566.1,320566.1,18229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625151,58323.00
01/24/2016 03:45,2,0.000,ALERT,213.06,301.47,59.970,1453625103,"201051344000651","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18318,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625152,58324.00
01/24/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1453625103,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,570954.8,570954.8,7377,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625154,58325.00
01/24/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1453625103,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,478005.0,478005.0,7819,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625156,58326.00
01/24/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1453625103,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309913.0,309913.0,18316,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625158,58327.00
01/24/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1453625103,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,315815.2,315815.2,13720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625160,58328.00
01/24/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1453625103,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,316445.5,316445.5,18303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625162,58329.00
01/24/2016 03:45,2,0.000,ALERT,212.61,302.07,59.959,1453625103,"274151322000054","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,583292.8,583292.8,7393,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625163,58330.00
01/24/2016 03:45,2,0.000,ALERT,213.74,304.18,59.975,1453625103,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,305039.2,305039.2,13702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625165,58331.00
01/24/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1453625103,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,315068.3,315068.3,18274,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625167,58332.00
01/24/2016 03:45,2,0.000,ALERT,213.51,304.48,59.970,1453625103,"201051344000900","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,319529.7,319529.7,13492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625169,58333.00
01/24/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1453625103,"201051344000648","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,313082.1,313082.1,13583,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625171,58334.00
01/24/2016 03:45,2,0.000,ALERT,213.74,305.38,59.959,1453625103,"201051344000569","219011344069620",0.00,-1.00,0,302.68,307.78,0.0,0.0,0.000,321032.9,321032.9,13426,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625172,58335.00
01/24/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1453625103,"201051344000983","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,314988.6,314988.6,13598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625174,58336.00
01/24/2016 03:45,2,0.000,ALERT,213.74,304.48,59.986,1453625103,"201051344001158","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,309941.1,309941.1,13730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625176,58337.00
01/24/2016 03:45,2,0.000,ALERT,214.19,305.08,59.981,1453625103,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,314244.2,314244.2,13509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453625178,58338.00
01/24/2016 03:45,2,0.000,ALERT,212.38,299.97,59.965,1453625103,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,558468.8,558468.8,7412,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453625180,58339.00
01/24/2016 04:00,2,0.000,ALERT,214.19,304.78,59.959,1453626003,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,313909.0,313909.0,13547,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626005,58340.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1453626003,"274151322000085","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,585986.2,585986.2,7412,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626007,58341.00
01/24/2016 04:00,2,0.000,ALERT,214.19,304.18,59.938,1453626003,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,305778.1,305778.1,13736,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626009,58342.00
01/24/2016 04:00,2,0.000,ALERT,213.74,304.48,59.959,1453626003,"201051344000469","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626011,58343.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1453626003,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,311576.5,311576.5,18319,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626013,58344.00
01/24/2016 04:00,2,0.000,ALERT,212.38,302.37,59.954,1453626003,"274151322000052","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,593743.0,593743.0,7498,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626015,58345.00
01/24/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1453626003,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,316503.9,316503.9,18311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626016,58346.00
01/24/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1453626003,"201051344001230","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,315686.0,315686.0,18279,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626018,58347.00
01/24/2016 04:00,2,0.000,ALERT,213.29,302.68,59.996,1453626003,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,309732.9,309732.9,18295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626020,58348.00
01/24/2016 04:00,2,0.000,ALERT,212.61,301.77,59.970,1453626003,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626022,58349.00
01/24/2016 04:00,2,0.000,ALERT,212.61,300.87,59.959,1453626003,"274151322000094","219011344069620",0.00,-1.50,0,299.67,302.37,0.0,0.0,0.000,477894.7,477894.7,7749,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626024,58350.00
01/24/2016 04:00,2,0.000,ALERT,213.51,305.08,59.959,1453626003,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,320417.8,320417.8,13706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626025,58351.00
01/24/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1453626003,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18331,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626027,58352.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.47,59.922,1453626003,"201051344000438","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,319016.8,319016.8,18316,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626029,58353.00
01/24/2016 04:00,2,0.000,ALERT,213.06,301.17,59.975,1453626003,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18392,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626031,58354.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1453626003,"274151322000083","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,588056.7,588056.7,7518,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626033,58355.00
01/24/2016 04:00,2,0.000,ALERT,213.29,301.47,59.965,1453626003,"274151322000076","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,624656.0,624656.0,7521,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626034,58356.00
01/24/2016 04:00,2,0.000,ALERT,213.74,305.38,59.965,1453626003,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,305485.9,305485.9,13568,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626036,58357.00
01/24/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1453626003,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.18,0.0,0.0,0.000,618135.3,618135.3,7470,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626038,58358.00
01/24/2016 04:00,2,0.000,ALERT,213.29,304.48,59.959,1453626003,"201051344000988","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,304698.6,304698.6,13711,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626040,58359.00
01/24/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1453626003,"201051344001025","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,317109.0,317109.0,18293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626042,58360.00
01/24/2016 04:00,2,0.000,ALERT,213.51,304.78,59.965,1453626003,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314850.0,314850.0,13676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626044,58361.00
01/24/2016 04:00,2,0.000,ALERT,213.96,304.18,59.965,1453626003,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,312768.3,312768.3,13528,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626045,58362.00
01/24/2016 04:00,2,0.000,ALERT,213.29,301.77,59.970,1453626003,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,318991.2,318991.2,18275,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626047,58363.00
01/24/2016 04:00,2,0.000,ALERT,213.06,301.47,59.965,1453626003,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,316719.5,316719.5,18250,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626049,58364.00
01/24/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1453626003,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320566.1,320566.1,18231,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626051,58365.00
01/24/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1453626003,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18320,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626053,58366.00
01/24/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1453626003,"274151322000088","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,570954.8,570954.8,7379,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626055,58367.00
01/24/2016 04:00,2,0.000,ALERT,213.51,301.17,59.949,1453626003,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.37,0.0,0.0,0.000,478005.0,478005.0,7821,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626056,58368.00
01/24/2016 04:00,2,0.000,ALERT,212.61,301.77,59.959,1453626003,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626058,58369.00
01/24/2016 04:00,2,0.000,ALERT,213.29,305.08,59.965,1453626003,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315815.2,315815.2,13722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626060,58370.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.47,60.007,1453626003,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,316445.5,316445.5,18305,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626062,58371.00
01/24/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1453626003,"274151322000054","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,583292.8,583292.8,7395,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626064,58372.00
01/24/2016 04:00,2,0.000,ALERT,213.96,304.18,59.970,1453626003,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,305039.2,305039.2,13704,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626066,58373.00
01/24/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1453626003,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315068.3,315068.3,18276,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626067,58374.00
01/24/2016 04:00,2,0.000,ALERT,213.51,304.78,59.965,1453626003,"201051344000900","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,319529.7,319529.7,13494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626069,58375.00
01/24/2016 04:00,2,0.000,ALERT,213.96,303.88,59.949,1453626003,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,313082.1,313082.1,13585,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626071,58376.00
01/24/2016 04:00,2,0.000,ALERT,213.74,305.38,59.965,1453626003,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,321032.9,321032.9,13428,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626073,58377.00
01/24/2016 04:00,2,0.000,ALERT,213.51,304.78,59.965,1453626003,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,314988.6,314988.6,13600,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626075,58378.00
01/24/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1453626003,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,309941.1,309941.1,13732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626076,58379.00
01/24/2016 04:00,2,0.000,ALERT,214.19,305.08,59.970,1453626003,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,314244.2,314244.2,13511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626078,58380.00
01/24/2016 04:00,2,0.000,ALERT,212.83,300.57,59.954,1453626003,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,558468.8,558468.8,7414,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626080,58381.00
01/24/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1453626903,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,313909.0,313909.0,13549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626905,58382.00
01/24/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1453626903,"274151322000085","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,585986.2,585986.2,7414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626907,58383.00
01/24/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1453626903,"201051344000633","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,305778.1,305778.1,13738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626909,58384.00
01/24/2016 04:15,2,0.000,ALERT,213.29,303.88,59.954,1453626903,"201051344000469","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13690,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626910,58385.00
01/24/2016 04:15,2,0.000,ALERT,212.38,301.77,59.981,1453626903,"201051344000646","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,311576.5,311576.5,18321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626912,58386.00
01/24/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1453626903,"274151322000052","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,593743.0,593743.0,7500,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626914,58387.00
01/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1453626903,"201051344000585","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,316503.9,316503.9,18313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626916,58388.00
01/24/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1453626903,"201051344001230","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,315686.0,315686.0,18281,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626918,58389.00
01/24/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1453626903,"201051344000582","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,309732.9,309732.9,18297,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626919,58390.00
01/24/2016 04:15,2,0.000,ALERT,212.16,301.47,59.996,1453626903,"201051344000955","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,319060.9,319060.9,18289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626921,58391.00
01/24/2016 04:15,2,0.000,ALERT,212.38,300.87,59.996,1453626903,"274151322000094","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,477894.7,477894.7,7751,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626923,58392.00
01/24/2016 04:15,2,0.000,ALERT,213.29,304.78,60.002,1453626903,"201051344000579","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,320417.8,320417.8,13708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626925,58393.00
01/24/2016 04:15,2,0.000,ALERT,212.38,302.37,59.996,1453626903,"201051344000890","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,317248.2,317248.2,18333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626927,58394.00
01/24/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1453626903,"201051344000438","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,319016.8,319016.8,18318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626928,58395.00
01/24/2016 04:15,2,0.000,ALERT,212.83,301.47,60.007,1453626903,"201051344000417","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,313103.9,313103.9,18394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626930,58396.00
01/24/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1453626903,"274151322000083","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,588056.7,588056.7,7520,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626932,58397.00
