ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 04:15,2,0.000,ALERT,213.06,301.17,60.007,1453626903,"274151322000076","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,624656.0,624656.0,7523,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626934,58398.00
01/24/2016 04:15,2,0.000,ALERT,213.29,304.78,60.002,1453626903,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,305485.9,305485.9,13570,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626936,58399.00
01/24/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1453626903,"274151322000095","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,618135.3,618135.3,7472,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626938,58400.00
01/24/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1453626903,"201051344000988","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,304698.6,304698.6,13713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626940,58401.00
01/24/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1453626903,"201051344001025","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,317109.0,317109.0,18295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626941,58402.00
01/24/2016 04:15,2,0.000,ALERT,213.29,304.18,60.028,1453626903,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314850.0,314850.0,13678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626943,58403.00
01/24/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1453626903,"201051344000853","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,312768.3,312768.3,13530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626945,58404.00
01/24/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1453626903,"201051344000685","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,318991.2,318991.2,18277,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626947,58405.00
01/24/2016 04:15,2,0.000,ALERT,212.83,301.47,59.996,1453626903,"201051344000917","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,316719.5,316719.5,18252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626949,58406.00
01/24/2016 04:15,2,0.000,ALERT,212.83,302.07,59.954,1453626903,"201051344001145","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,320566.1,320566.1,18233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626951,58407.00
01/24/2016 04:15,2,0.000,ALERT,212.83,301.47,59.991,1453626903,"201051344000651","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,313502.8,313502.8,18322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626952,58408.00
01/24/2016 04:15,2,0.000,ALERT,211.93,301.17,59.981,1453626903,"274151322000088","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,570954.8,570954.8,7381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626954,58409.00
01/24/2016 04:15,2,0.000,ALERT,212.83,299.97,59.981,1453626903,"274151322000068","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,478005.0,478005.0,7823,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626956,58410.00
01/24/2016 04:15,2,0.000,ALERT,212.38,302.07,59.949,1453626903,"201051344001135","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,309913.0,309913.0,18320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626958,58411.00
01/24/2016 04:15,2,0.000,ALERT,213.06,304.48,60.007,1453626903,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315815.2,315815.2,13724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626960,58412.00
01/24/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1453626903,"201051344001203","219011344069620",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,316445.5,316445.5,18307,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626961,58413.00
01/24/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1453626903,"274151322000054","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,583292.8,583292.8,7397,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626963,58414.00
01/24/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1453626903,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,305039.2,305039.2,13706,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626965,58415.00
01/24/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1453626903,"201051344001093","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315068.3,315068.3,18278,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626967,58416.00
01/24/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1453626903,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,319529.7,319529.7,13496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453626969,58417.00
01/24/2016 04:15,2,0.000,ALERT,213.51,302.98,59.991,1453626903,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,313082.1,313082.1,13587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626971,58418.00
01/24/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1453626903,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,321032.9,321032.9,13430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626972,58419.00
01/24/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1453626903,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,314988.6,314988.6,13602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626974,58420.00
01/24/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1453626903,"201051344001158","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,309941.1,309941.1,13734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626976,58421.00
01/24/2016 04:15,2,0.000,ALERT,213.74,304.48,59.970,1453626903,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,314244.2,314244.2,13513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626978,58422.00
01/24/2016 04:15,2,0.000,ALERT,212.38,300.57,59.981,1453626903,"274151322000087","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,558468.8,558468.8,7416,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453626980,58423.00
01/24/2016 04:30,2,0.000,ALERT,213.74,304.18,59.986,1453627803,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,313909.0,313909.0,13551,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627805,58424.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1453627803,"274151322000085","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,585986.2,585986.2,7416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627807,58425.00
01/24/2016 04:30,2,0.000,ALERT,213.96,303.88,59.986,1453627803,"201051344000633","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,305778.1,305778.1,13740,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627809,58426.00
01/24/2016 04:30,2,0.000,ALERT,213.51,304.18,59.991,1453627803,"201051344000469","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,307266.5,307266.5,13692,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627811,58427.00
01/24/2016 04:30,2,0.000,ALERT,212.16,301.77,59.991,1453627803,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627813,58428.00
01/24/2016 04:30,2,0.000,ALERT,212.38,302.37,59.975,1453627803,"274151322000052","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,593743.0,593743.0,7502,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627814,58429.00
01/24/2016 04:30,2,0.000,ALERT,212.83,302.07,60.023,1453627803,"201051344000585","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,316503.9,316503.9,18315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627816,58430.00
01/24/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1453627803,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315686.0,315686.0,18283,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627818,58431.00
01/24/2016 04:30,2,0.000,ALERT,213.29,302.68,59.996,1453627803,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627820,58432.00
01/24/2016 04:30,2,0.000,ALERT,212.16,301.47,59.996,1453627803,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,319060.9,319060.9,18291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627822,58433.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1453627803,"274151322000094","219011344069620",0.00,-1.50,0,299.37,302.37,0.0,0.0,0.000,477894.7,477894.7,7753,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627823,58434.00
01/24/2016 04:30,2,0.000,ALERT,213.51,305.08,60.007,1453627803,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,320417.8,320417.8,13710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627825,58435.00
01/24/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1453627803,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627827,58436.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.47,60.018,1453627803,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18320,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627829,58437.00
01/24/2016 04:30,2,0.000,ALERT,212.83,301.17,59.981,1453627803,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627831,58438.00
01/24/2016 04:30,2,0.000,ALERT,212.83,302.07,59.991,1453627803,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,588056.7,588056.7,7522,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627833,58439.00
01/24/2016 04:30,2,0.000,ALERT,213.51,301.77,59.991,1453627803,"274151322000076","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,624656.0,624656.0,7525,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627835,58440.00
01/24/2016 04:30,2,0.000,ALERT,213.51,305.08,59.986,1453627803,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,305485.9,305485.9,13572,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627836,58441.00
01/24/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1453627803,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.18,0.0,0.0,0.000,618135.3,618135.3,7474,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627838,58442.00
01/24/2016 04:30,2,0.000,ALERT,213.29,304.18,60.028,1453627803,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,304698.6,304698.6,13715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627840,58443.00
01/24/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1453627803,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,317109.0,317109.0,18297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627842,58444.00
01/24/2016 04:30,2,0.000,ALERT,213.29,304.48,59.996,1453627803,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,314850.0,314850.0,13680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627844,58445.00
01/24/2016 04:30,2,0.000,ALERT,214.19,304.18,59.965,1453627803,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,312768.3,312768.3,13532,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627845,58446.00
01/24/2016 04:30,2,0.000,ALERT,213.06,301.77,60.012,1453627803,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18279,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627847,58447.00
01/24/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1453627803,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627849,58448.00
01/24/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1453627803,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18235,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627851,58449.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1453627803,"201051344000651","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,313502.8,313502.8,18324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627853,58450.00
01/24/2016 04:30,2,0.000,ALERT,212.38,301.77,59.949,1453627803,"274151322000088","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,570954.8,570954.8,7383,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627855,58451.00
01/24/2016 04:30,2,0.000,ALERT,213.51,300.87,59.981,1453627803,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.37,0.0,0.0,0.000,478005.0,478005.0,7825,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627856,58452.00
01/24/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1453627803,"201051344001135","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627858,58453.00
01/24/2016 04:30,2,0.000,ALERT,213.29,305.08,59.991,1453627803,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,315815.2,315815.2,13726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627860,58454.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1453627803,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,316445.5,316445.5,18309,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627862,58455.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1453627803,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,583292.8,583292.8,7399,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627864,58456.00
01/24/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1453627803,"201051344000867","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,305039.2,305039.2,13708,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627866,58457.00
01/24/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1453627803,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627867,58458.00
01/24/2016 04:30,2,0.000,ALERT,213.51,304.48,59.986,1453627803,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,319529.7,319529.7,13498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627869,58459.00
01/24/2016 04:30,2,0.000,ALERT,213.74,303.58,59.996,1453627803,"201051344000648","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,313082.1,313082.1,13589,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627871,58460.00
01/24/2016 04:30,2,0.000,ALERT,213.51,305.08,59.986,1453627803,"201051344000569","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,321032.9,321032.9,13432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627873,58461.00
01/24/2016 04:30,2,0.000,ALERT,213.51,304.48,59.965,1453627803,"201051344000983","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,314988.6,314988.6,13604,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627875,58462.00
01/24/2016 04:30,2,0.000,ALERT,213.74,304.48,59.996,1453627803,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,309941.1,309941.1,13736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453627876,58463.00
01/24/2016 04:30,2,0.000,ALERT,214.19,305.08,59.975,1453627803,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,314244.2,314244.2,13515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627878,58464.00
01/24/2016 04:30,2,0.000,ALERT,212.83,300.57,59.975,1453627803,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,558468.8,558468.8,7418,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453627880,58465.00
01/24/2016 04:45,2,0.000,ALERT,213.74,304.18,59.938,1453628703,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,313909.0,313909.0,13553,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628705,58466.00
01/24/2016 04:45,2,0.000,ALERT,212.38,301.47,59.996,1453628703,"274151322000085","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,585986.2,585986.2,7418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628707,58467.00
01/24/2016 04:45,2,0.000,ALERT,213.96,303.58,59.991,1453628703,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,13742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628709,58468.00
01/24/2016 04:45,2,0.000,ALERT,213.29,304.18,60.002,1453628703,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,307266.5,307266.5,13694,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628710,58469.00
01/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1453628703,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628712,58470.00
01/24/2016 04:45,2,0.000,ALERT,211.93,301.77,59.981,1453628703,"274151322000052","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628714,58471.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1453628703,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628716,58472.00
01/24/2016 04:45,2,0.000,ALERT,212.83,302.37,60.012,1453628703,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628718,58473.00
01/24/2016 04:45,2,0.000,ALERT,213.29,302.68,59.996,1453628703,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628720,58474.00
01/24/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1453628703,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628722,58475.00
01/24/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1453628703,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,477894.7,477894.7,7755,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628724,58476.00
01/24/2016 04:45,2,0.000,ALERT,213.29,305.08,59.991,1453628703,"201051344000579","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628725,58477.00
01/24/2016 04:45,2,0.000,ALERT,212.61,302.07,59.996,1453628703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628727,58478.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1453628703,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,319016.8,319016.8,18322,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628729,58479.00
01/24/2016 04:45,2,0.000,ALERT,213.06,301.17,59.986,1453628703,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,313103.9,313103.9,18398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628731,58480.00
01/24/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1453628703,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,588056.7,588056.7,7524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628733,58481.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.77,60.012,1453628703,"274151322000076","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,624656.0,624656.0,7527,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628735,58482.00
01/24/2016 04:45,2,0.000,ALERT,213.51,305.38,59.986,1453628703,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,305485.9,305485.9,13574,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628736,58483.00
01/24/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1453628703,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,618135.3,618135.3,7476,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628738,58484.00
01/24/2016 04:45,2,0.000,ALERT,213.29,304.18,59.991,1453628703,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628740,58485.00
01/24/2016 04:45,2,0.000,ALERT,212.61,301.17,59.996,1453628703,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,317109.0,317109.0,18299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628742,58486.00
01/24/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1453628703,"201051344000458","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314850.0,314850.0,13682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628744,58487.00
01/24/2016 04:45,2,0.000,ALERT,213.74,304.18,59.991,1453628703,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,312768.3,312768.3,13534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628745,58488.00
01/24/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1453628703,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,318991.2,318991.2,18281,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628747,58489.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1453628703,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628749,58490.00
01/24/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1453628703,"201051344001145","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,320566.1,320566.1,18237,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628751,58491.00
01/24/2016 04:45,2,0.000,ALERT,212.61,301.17,59.991,1453628703,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,313502.8,313502.8,18326,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628753,58492.00
01/24/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1453628703,"274151322000088","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,570954.8,570954.8,7385,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628755,58493.00
01/24/2016 04:45,2,0.000,ALERT,213.06,301.17,59.991,1453628703,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,478005.0,478005.0,7827,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628756,58494.00
01/24/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1453628703,"201051344001135","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309913.0,309913.0,18324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628758,58495.00
01/24/2016 04:45,2,0.000,ALERT,212.83,304.78,59.986,1453628703,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628760,58496.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.47,59.996,1453628703,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,316445.5,316445.5,18311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628762,58497.00
01/24/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1453628703,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,583292.8,583292.8,7401,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628764,58498.00
01/24/2016 04:45,2,0.000,ALERT,213.74,304.18,59.991,1453628703,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,305039.2,305039.2,13710,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628766,58499.00
01/24/2016 04:45,2,0.000,ALERT,212.83,301.77,59.981,1453628703,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,315068.3,315068.3,18282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628767,58500.00
01/24/2016 04:45,2,0.000,ALERT,213.29,304.48,59.970,1453628703,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,319529.7,319529.7,13500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628769,58501.00
01/24/2016 04:45,2,0.000,ALERT,213.51,303.58,59.981,1453628703,"201051344000648","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,313082.1,313082.1,13591,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628771,58502.00
01/24/2016 04:45,2,0.000,ALERT,213.29,304.78,59.933,1453628703,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,321032.9,321032.9,13434,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628773,58503.00
01/24/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1453628703,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,314988.6,314988.6,13606,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453628775,58504.00
01/24/2016 04:45,2,0.000,ALERT,213.29,304.18,59.986,1453628703,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,309941.1,309941.1,13738,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628776,58505.00
01/24/2016 04:45,2,0.000,ALERT,213.74,304.48,59.981,1453628703,"201051344000576","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,314244.2,314244.2,13517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628778,58506.00
01/24/2016 04:45,2,0.000,ALERT,212.38,300.57,59.981,1453628703,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,558468.8,558468.8,7420,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453628780,58507.00
01/24/2016 05:00,2,0.000,ALERT,214.19,305.08,59.965,1453629603,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,313909.0,313909.0,13555,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629605,58508.00
01/24/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1453629603,"274151322000085","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,585986.2,585986.2,7420,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629607,58509.00
01/24/2016 05:00,2,0.000,ALERT,214.64,305.08,59.922,1453629603,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,305778.1,305778.1,13744,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629609,58510.00
01/24/2016 05:00,2,0.000,ALERT,213.96,305.38,59.975,1453629603,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,307266.5,307266.5,13696,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629611,58511.00
01/24/2016 05:00,2,0.000,ALERT,213.06,302.68,59.970,1453629603,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18327,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629613,58512.00
01/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1453629603,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,593743.0,593743.0,7506,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629614,58513.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1453629603,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,316503.9,316503.9,18319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629616,58514.00
01/24/2016 05:00,2,0.000,ALERT,213.06,302.37,60.018,1453629603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629618,58515.00
01/24/2016 05:00,2,0.000,ALERT,213.51,303.28,59.981,1453629603,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,309732.9,309732.9,18303,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629620,58516.00
01/24/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1453629603,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,319060.9,319060.9,18295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629622,58517.00
01/24/2016 05:00,2,0.000,ALERT,212.83,301.47,59.975,1453629603,"274151322000094","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,477894.7,477894.7,7757,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629624,58518.00
01/24/2016 05:00,2,0.000,ALERT,213.74,305.68,60.007,1453629603,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,320417.8,320417.8,13714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629625,58519.00
01/24/2016 05:00,2,0.000,ALERT,213.06,302.68,59.975,1453629603,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,317248.2,317248.2,18339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629627,58520.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1453629603,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18324,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629629,58521.00
01/24/2016 05:00,2,0.000,ALERT,213.51,301.77,59.986,1453629603,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629631,58522.00
01/24/2016 05:00,2,0.000,ALERT,213.06,302.98,59.981,1453629603,"274151322000083","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,588056.7,588056.7,7526,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629633,58523.00
01/24/2016 05:00,2,0.000,ALERT,213.51,302.68,59.975,1453629603,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,624656.0,624656.0,7529,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629635,58524.00
01/24/2016 05:00,2,0.000,ALERT,213.74,306.28,59.981,1453629603,"201051344000868","219011344069620",0.00,-1.00,0,302.98,307.48,0.0,0.0,0.000,305485.9,305485.9,13576,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629637,58525.00
01/24/2016 05:00,2,0.000,ALERT,212.83,303.58,59.975,1453629603,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,618135.3,618135.3,7478,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629638,58526.00
01/24/2016 05:00,2,0.000,ALERT,213.74,305.38,59.981,1453629603,"201051344000988","219011344069620",0.00,-1.50,0,299.97,306.28,0.0,0.0,0.000,304698.6,304698.6,13719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629640,58527.00
01/24/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1453629603,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,317109.0,317109.0,18301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629642,58528.00
01/24/2016 05:00,2,0.000,ALERT,213.74,305.38,59.981,1453629603,"201051344000458","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,314850.0,314850.0,13684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629644,58529.00
01/24/2016 05:00,2,0.000,ALERT,214.41,305.38,59.986,1453629603,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,312768.3,312768.3,13536,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629646,58530.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.07,59.981,1453629603,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18283,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629648,58531.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.07,59.991,1453629603,"201051344000917","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18258,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629649,58532.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.98,59.975,1453629603,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,320566.1,320566.1,18239,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629651,58533.00
01/24/2016 05:00,2,0.000,ALERT,213.29,302.07,59.938,1453629603,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,313502.8,313502.8,18328,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629653,58534.00
01/24/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1453629603,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,570954.8,570954.8,7387,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629655,58535.00
01/24/2016 05:00,2,0.000,ALERT,213.51,301.77,59.954,1453629603,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,478005.0,478005.0,7829,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629657,58536.00
01/24/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1453629603,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,309913.0,309913.0,18326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453629658,58537.00
01/24/2016 05:00,2,0.000,ALERT,213.29,305.38,59.981,1453629603,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,315815.2,315815.2,13730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629660,58538.00
01/24/2016 05:00,2,0.000,ALERT,213.06,301.77,60.002,1453629603,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,316445.5,316445.5,18313,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629662,58539.00
01/24/2016 05:00,2,0.000,ALERT,212.61,302.68,59.981,1453629603,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,583292.8,583292.8,7403,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629664,58540.00
01/24/2016 05:00,2,0.000,ALERT,213.96,304.48,60.018,1453629603,"201051344000867","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,305039.2,305039.2,13712,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629666,58541.00
01/24/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1453629603,"201051344001093","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,315068.3,315068.3,18284,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629667,58542.00
01/24/2016 05:00,2,0.000,ALERT,213.74,304.78,59.975,1453629603,"201051344000900","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,319529.7,319529.7,13502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629669,58543.00
