ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 05:00,2,0.000,ALERT,213.96,304.18,59.975,1453629603,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,313082.1,313082.1,13593,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629671,58544.00
01/24/2016 05:00,2,0.000,ALERT,213.96,305.38,59.981,1453629603,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,321032.9,321032.9,13436,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629673,58545.00
01/24/2016 05:00,2,0.000,ALERT,213.74,304.78,59.970,1453629603,"201051344000983","219011344069620",0.00,-1.50,0,302.68,307.18,0.0,0.0,0.000,314988.6,314988.6,13608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629675,58546.00
01/24/2016 05:00,2,0.000,ALERT,213.96,304.78,59.981,1453629603,"201051344001158","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,309941.1,309941.1,13740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629676,58547.00
01/24/2016 05:00,2,0.000,ALERT,214.41,305.38,59.965,1453629603,"201051344000576","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,314244.2,314244.2,13519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629678,58548.00
01/24/2016 05:00,2,0.000,ALERT,212.83,301.77,59.922,1453629603,"274151322000087","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,558468.8,558468.8,7422,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453629680,58549.00
01/24/2016 05:15,2,0.000,ALERT,213.51,303.58,59.996,1453630504,"201051344000645","219011344069620",0.00,-1.00,0,291.25,306.88,0.0,0.0,0.000,313909.0,313909.0,13557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630507,58550.00
01/24/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1453630504,"274151322000085","219011344069620",0.00,-1.00,0,289.45,303.88,0.0,0.0,0.000,585986.2,585986.2,7422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630508,58551.00
01/24/2016 05:15,2,0.000,ALERT,213.74,303.58,59.986,1453630504,"201051344000633","219011344069620",0.00,-2.00,0,289.45,306.58,0.0,0.0,0.000,305778.1,305778.1,13746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630510,58552.00
01/24/2016 05:15,2,0.000,ALERT,213.29,304.18,60.023,1453630504,"201051344000469","219011344069620",0.00,-2.00,0,290.35,306.88,0.0,0.0,0.000,307266.5,307266.5,13698,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630512,58553.00
01/24/2016 05:15,2,0.000,ALERT,212.38,301.17,59.975,1453630504,"201051344000646","219011344069620",0.00,-2.00,0,288.25,303.88,0.0,0.0,0.000,311576.5,311576.5,18329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630514,58554.00
01/24/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1453630504,"274151322000052","219011344069620",0.00,-1.00,0,289.15,304.18,0.0,0.0,0.000,593743.0,593743.0,7508,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630515,58555.00
01/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1453630504,"201051344000585","219011344069620",0.00,-1.50,0,288.25,304.18,0.0,0.0,0.000,316503.9,316503.9,18321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630517,58556.00
01/24/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1453630504,"201051344001230","219011344069620",0.00,-1.50,0,288.85,304.18,0.0,0.0,0.000,315686.0,315686.0,18289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630519,58557.00
01/24/2016 05:15,2,0.000,ALERT,213.06,302.37,59.975,1453630504,"201051344000582","219011344069620",0.00,-2.50,0,289.75,304.78,0.0,0.0,0.000,309732.9,309732.9,18305,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630521,58558.00
01/24/2016 05:15,2,0.000,ALERT,211.93,301.17,59.970,1453630504,"201051344000955","219011344069620",0.00,-1.50,0,288.55,303.88,0.0,0.0,0.000,319060.9,319060.9,18297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630523,58559.00
01/24/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1453630504,"274151322000094","219011344069620",0.00,-2.00,0,288.85,303.28,0.0,0.0,0.000,477894.7,477894.7,7759,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630524,58560.00
01/24/2016 05:15,2,0.000,ALERT,213.51,305.08,59.986,1453630504,"201051344000579","219011344069620",0.00,-1.00,0,292.16,307.48,0.0,0.0,0.000,320417.8,320417.8,13716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630526,58561.00
01/24/2016 05:15,2,0.000,ALERT,212.38,301.47,60.012,1453630504,"201051344000890","219011344069620",0.00,-1.00,0,288.85,305.08,0.0,0.0,0.000,317248.2,317248.2,18341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630528,58562.00
01/24/2016 05:15,2,0.000,ALERT,212.83,301.47,60.023,1453630504,"201051344000438","219011344069620",0.00,-2.00,0,288.55,304.18,0.0,0.0,0.000,319016.8,319016.8,18326,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630530,58563.00
01/24/2016 05:15,2,0.000,ALERT,212.83,300.87,59.996,1453630504,"201051344000417","219011344069620",0.00,-1.50,0,288.25,303.58,0.0,0.0,0.000,313103.9,313103.9,18402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630532,58564.00
01/24/2016 05:15,2,0.000,ALERT,212.38,301.77,59.949,1453630504,"274151322000083","219011344069620",0.00,-1.00,0,289.75,304.18,0.0,0.0,0.000,588056.7,588056.7,7528,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630533,58565.00
01/24/2016 05:15,2,0.000,ALERT,212.83,301.77,59.970,1453630504,"274151322000076","219011344069620",0.00,-1.00,0,289.45,304.48,0.0,0.0,0.000,624656.0,624656.0,7531,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630535,58566.00
01/24/2016 05:15,2,0.000,ALERT,213.29,304.48,59.970,1453630504,"201051344000868","219011344069620",0.00,-1.50,0,291.85,307.78,0.0,0.0,0.000,305485.9,305485.9,13578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630537,58567.00
01/24/2016 05:15,2,0.000,ALERT,212.38,302.98,59.975,1453630504,"274151322000095","219011344069620",0.00,-2.00,0,290.65,305.08,0.0,0.0,0.000,618135.3,618135.3,7480,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630539,58568.00
01/24/2016 05:15,2,0.000,ALERT,213.06,303.88,59.986,1453630504,"201051344000988","219011344069620",0.00,-1.50,0,288.85,306.58,0.0,0.0,0.000,304698.6,304698.6,13721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630541,58569.00
01/24/2016 05:15,2,0.000,ALERT,212.38,300.27,60.002,1453630504,"201051344001025","219011344069620",0.00,-2.50,0,287.95,304.78,0.0,0.0,0.000,317109.0,317109.0,18303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630542,58570.00
01/24/2016 05:15,2,0.000,ALERT,213.06,304.18,59.975,1453630504,"201051344000458","219011344069620",0.00,0.00,0,291.55,307.48,0.0,0.0,0.000,314850.0,314850.0,13686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630544,58571.00
01/24/2016 05:15,2,0.000,ALERT,213.74,303.58,60.007,1453630504,"201051344000853","219011344069620",0.00,-2.00,0,291.25,307.18,0.0,0.0,0.000,312768.3,312768.3,13538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630546,58572.00
01/24/2016 05:15,2,0.000,ALERT,213.06,301.17,60.007,1453630504,"201051344000685","219011344069620",0.00,-1.50,0,288.55,304.18,0.0,0.0,0.000,318991.2,318991.2,18285,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630548,58573.00
01/24/2016 05:15,2,0.000,ALERT,212.83,300.87,59.981,1453630504,"201051344000917","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,316719.5,316719.5,18260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630550,58574.00
01/24/2016 05:15,2,0.000,ALERT,212.83,301.77,60.002,1453630504,"201051344001145","219011344069620",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,320566.1,320566.1,18241,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630551,58575.00
01/24/2016 05:15,2,0.000,ALERT,212.61,300.87,60.018,1453630504,"201051344000651","219011344069620",0.00,-3.00,0,287.95,303.58,0.0,0.0,0.000,313502.8,313502.8,18330,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630553,58576.00
01/24/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1453630504,"274151322000088","219011344069620",0.00,-0.50,0,289.15,303.58,0.0,0.0,0.000,570954.8,570954.8,7389,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630555,58577.00
01/24/2016 05:15,2,0.000,ALERT,213.29,301.17,59.986,1453630504,"274151322000068","219011344069620",0.00,-0.50,0,288.55,302.98,0.0,0.0,0.000,478005.0,478005.0,7831,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630557,58578.00
01/24/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1453630504,"201051344001135","219011344069620",0.00,-2.00,0,288.85,304.78,0.0,0.0,0.000,309913.0,309913.0,18328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630558,58579.00
01/24/2016 05:15,2,0.000,ALERT,212.83,304.48,60.023,1453630504,"201051344000594","219011344069620",0.00,-2.00,0,290.95,307.18,0.0,0.0,0.000,315815.2,315815.2,13732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630560,58580.00
01/24/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1453630504,"201051344001203","219011344069620",0.00,-2.00,0,288.25,305.38,0.0,0.0,0.000,316445.5,316445.5,18315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630562,58581.00
01/24/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1453630504,"274151322000054","219011344069620",0.00,-0.50,0,289.45,304.18,0.0,0.0,0.000,583292.8,583292.8,7405,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630564,58582.00
01/24/2016 05:15,2,0.000,ALERT,213.51,303.28,59.975,1453630504,"201051344000867","219011344069620",0.00,-0.50,0,290.95,306.88,0.0,0.0,0.000,305039.2,305039.2,13714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630566,58583.00
01/24/2016 05:15,2,0.000,ALERT,212.61,301.17,59.970,1453630504,"201051344001093","219011344069620",0.00,-0.50,0,288.55,303.58,0.0,0.0,0.000,315068.3,315068.3,18286,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630568,58584.00
01/24/2016 05:15,2,0.000,ALERT,213.06,303.88,59.986,1453630504,"201051344000900","219011344069620",0.00,-2.00,0,290.65,306.28,0.0,0.0,0.000,319529.7,319529.7,13504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630570,58585.00
01/24/2016 05:15,2,0.000,ALERT,213.51,303.28,59.981,1453630504,"201051344000648","219011344069620",0.00,-2.50,0,290.95,306.58,0.0,0.0,0.000,313082.1,313082.1,13595,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453630572,58586.00
01/24/2016 05:15,2,0.000,ALERT,213.29,304.48,59.959,1453630504,"201051344000569","219011344069620",0.00,-1.50,0,291.85,307.48,0.0,0.0,0.000,321032.9,321032.9,13438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630573,58587.00
01/24/2016 05:15,2,0.000,ALERT,213.29,304.48,59.986,1453630504,"201051344000983","219011344069620",0.00,-1.00,0,291.55,306.88,0.0,0.0,0.000,314988.6,314988.6,13610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630575,58588.00
01/24/2016 05:15,2,0.000,ALERT,213.29,303.88,59.981,1453630504,"201051344001158","219011344069620",0.00,-2.50,0,290.65,306.28,0.0,0.0,0.000,309941.1,309941.1,13742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630577,58589.00
01/24/2016 05:15,2,0.000,ALERT,213.74,304.48,59.981,1453630504,"201051344000576","219011344069620",0.00,-1.50,0,291.25,306.88,0.0,0.0,0.000,314244.2,314244.2,13521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630579,58590.00
01/24/2016 05:15,2,0.000,ALERT,212.38,300.57,59.981,1453630504,"274151322000087","219011344069620",0.00,0.00,0,288.55,302.98,0.0,0.0,0.000,558468.8,558468.8,7424,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453630581,58591.00
01/24/2016 05:30,2,0.000,ALERT,213.96,304.48,59.981,1453631403,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,313909.0,313909.0,13559,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631405,58592.00
01/24/2016 05:30,2,0.000,ALERT,212.83,301.77,60.012,1453631403,"274151322000085","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,585986.2,585986.2,7424,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631407,58593.00
01/24/2016 05:30,2,0.000,ALERT,214.19,304.18,59.970,1453631403,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,305778.1,305778.1,13748,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631409,58594.00
01/24/2016 05:30,2,0.000,ALERT,213.74,304.48,59.975,1453631403,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,307266.5,307266.5,13700,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631411,58595.00
01/24/2016 05:30,2,0.000,ALERT,212.83,301.77,59.975,1453631403,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,311576.5,311576.5,18331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631412,58596.00
01/24/2016 05:30,2,0.000,ALERT,212.61,302.68,59.975,1453631403,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,593743.0,593743.0,7510,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631414,58597.00
01/24/2016 05:30,2,0.000,ALERT,213.29,302.07,59.975,1453631403,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,316503.9,316503.9,18323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631416,58598.00
01/24/2016 05:30,2,0.000,ALERT,212.83,302.07,59.986,1453631403,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315686.0,315686.0,18291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631418,58599.00
01/24/2016 05:30,2,0.000,ALERT,213.51,302.98,59.970,1453631403,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,309732.9,309732.9,18307,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631419,58600.00
01/24/2016 05:30,2,0.000,ALERT,212.61,301.77,59.970,1453631403,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,319060.9,319060.9,18299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631421,58601.00
01/24/2016 05:30,2,0.000,ALERT,212.83,301.77,59.991,1453631403,"274151322000094","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,477894.7,477894.7,7761,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631423,58602.00
01/24/2016 05:30,2,0.000,ALERT,213.51,304.78,59.959,1453631403,"201051344000579","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13718,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631425,58603.00
01/24/2016 05:30,2,0.000,ALERT,212.83,302.37,59.959,1453631403,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,317248.2,317248.2,18343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631427,58604.00
01/24/2016 05:30,2,0.000,ALERT,213.06,301.77,59.954,1453631403,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18328,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631429,58605.00
01/24/2016 05:30,2,0.000,ALERT,213.29,301.47,59.944,1453631403,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313103.9,313103.9,18404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631431,58606.00
01/24/2016 05:30,2,0.000,ALERT,213.06,302.37,59.965,1453631403,"274151322000083","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,588056.7,588056.7,7530,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631433,58607.00
01/24/2016 05:30,2,0.000,ALERT,213.51,302.37,59.986,1453631403,"274151322000076","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,624656.0,624656.0,7533,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631434,58608.00
01/24/2016 05:30,2,0.000,ALERT,213.51,305.08,59.970,1453631403,"201051344000868","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,305485.9,305485.9,13580,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631436,58609.00
01/24/2016 05:30,2,0.000,ALERT,212.83,303.28,59.933,1453631403,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,618135.3,618135.3,7482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631438,58610.00
01/24/2016 05:30,2,0.000,ALERT,213.51,304.48,59.970,1453631403,"201051344000988","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,304698.6,304698.6,13723,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631440,58611.00
01/24/2016 05:30,2,0.000,ALERT,212.83,301.17,59.986,1453631403,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,317109.0,317109.0,18305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631442,58612.00
01/24/2016 05:30,2,0.000,ALERT,213.51,304.48,59.981,1453631403,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,314850.0,314850.0,13688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631443,58613.00
01/24/2016 05:30,2,0.000,ALERT,214.19,304.18,59.981,1453631403,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,312768.3,312768.3,13540,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631445,58614.00
01/24/2016 05:30,2,0.000,ALERT,213.29,301.77,59.986,1453631403,"201051344000685","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,318991.2,318991.2,18287,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631447,58615.00
01/24/2016 05:30,2,0.000,ALERT,213.29,301.47,59.965,1453631403,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,316719.5,316719.5,18262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631449,58616.00
01/24/2016 05:30,2,0.000,ALERT,213.29,302.07,60.023,1453631403,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,320566.1,320566.1,18243,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631451,58617.00
01/24/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1453631403,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,313502.8,313502.8,18332,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631453,58618.00
01/24/2016 05:30,2,0.000,ALERT,212.61,302.07,59.986,1453631403,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,570954.8,570954.8,7391,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631455,58619.00
01/24/2016 05:30,2,0.000,ALERT,213.51,301.77,59.981,1453631403,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,478005.0,478005.0,7833,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631456,58620.00
01/24/2016 05:30,2,0.000,ALERT,212.83,302.07,60.023,1453631403,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309913.0,309913.0,18330,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631458,58621.00
01/24/2016 05:30,2,0.000,ALERT,213.29,305.08,59.986,1453631403,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631460,58622.00
01/24/2016 05:30,2,0.000,ALERT,213.06,301.47,59.986,1453631403,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,316445.5,316445.5,18317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631462,58623.00
01/24/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1453631403,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,583292.8,583292.8,7407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631464,58624.00
01/24/2016 05:30,2,0.000,ALERT,213.96,304.18,59.986,1453631403,"201051344000867","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,305039.2,305039.2,13716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631465,58625.00
01/24/2016 05:30,2,0.000,ALERT,213.06,301.77,59.981,1453631403,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315068.3,315068.3,18288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631467,58626.00
01/24/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1453631403,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,319529.7,319529.7,13506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453631469,58627.00
01/24/2016 05:30,2,0.000,ALERT,213.74,303.88,59.996,1453631403,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,313082.1,313082.1,13597,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631471,58628.00
01/24/2016 05:30,2,0.000,ALERT,213.74,305.08,59.954,1453631403,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,321032.9,321032.9,13440,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631473,58629.00
01/24/2016 05:30,2,0.000,ALERT,213.74,304.78,59.975,1453631403,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,314988.6,314988.6,13612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631475,58630.00
01/24/2016 05:30,2,0.000,ALERT,213.74,304.48,59.991,1453631403,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,309941.1,309941.1,13744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631476,58631.00
01/24/2016 05:30,2,0.000,ALERT,214.19,305.08,59.970,1453631403,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,314244.2,314244.2,13523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631478,58632.00
01/24/2016 05:30,2,0.000,ALERT,212.83,301.17,59.965,1453631403,"274151322000087","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,558468.8,558468.8,7426,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453631480,58633.00
01/24/2016 05:45,2,0.000,ALERT,214.19,304.78,59.938,1453632303,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,313909.0,313909.0,13561,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632305,58634.00
01/24/2016 05:45,2,0.000,ALERT,212.61,301.17,59.959,1453632303,"274151322000085","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,585986.2,585986.2,7426,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632307,58635.00
01/24/2016 05:45,2,0.000,ALERT,214.19,304.48,59.970,1453632303,"201051344000633","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,305778.1,305778.1,13750,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632309,58636.00
01/24/2016 05:45,2,0.000,ALERT,213.51,304.48,59.965,1453632303,"201051344000469","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,307266.5,307266.5,13702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632311,58637.00
01/24/2016 05:45,2,0.000,ALERT,212.61,301.77,59.965,1453632303,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,311576.5,311576.5,18333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632312,58638.00
01/24/2016 05:45,2,0.000,ALERT,212.16,301.47,59.959,1453632303,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,593743.0,593743.0,7512,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632314,58639.00
01/24/2016 05:45,2,0.000,ALERT,212.83,301.77,59.965,1453632303,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632316,58640.00
01/24/2016 05:45,2,0.000,ALERT,212.61,302.07,59.965,1453632303,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,315686.0,315686.0,18293,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632318,58641.00
01/24/2016 05:45,2,0.000,ALERT,213.06,302.68,59.981,1453632303,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,309732.9,309732.9,18309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632320,58642.00
01/24/2016 05:45,2,0.000,ALERT,212.38,301.77,59.944,1453632303,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,319060.9,319060.9,18301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632322,58643.00
01/24/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1453632303,"274151322000094","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,477894.7,477894.7,7763,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632323,58644.00
01/24/2016 05:45,2,0.000,ALERT,213.51,305.38,59.975,1453632303,"201051344000579","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,320417.8,320417.8,13720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632325,58645.00
01/24/2016 05:45,2,0.000,ALERT,212.61,302.37,59.970,1453632303,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,317248.2,317248.2,18345,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632327,58646.00
01/24/2016 05:45,2,0.000,ALERT,212.83,301.77,59.970,1453632303,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319016.8,319016.8,18330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632329,58647.00
01/24/2016 05:45,2,0.000,ALERT,213.06,301.17,59.949,1453632303,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632331,58648.00
01/24/2016 05:45,2,0.000,ALERT,212.61,301.77,59.949,1453632303,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,588056.7,588056.7,7532,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632333,58649.00
01/24/2016 05:45,2,0.000,ALERT,213.06,301.47,59.975,1453632303,"274151322000076","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,624656.0,624656.0,7535,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632334,58650.00
01/24/2016 05:45,2,0.000,ALERT,213.51,305.38,59.965,1453632303,"201051344000868","219011344069620",0.00,-2.00,0,302.68,307.78,0.0,0.0,0.000,305485.9,305485.9,13582,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632336,58651.00
01/24/2016 05:45,2,0.000,ALERT,212.38,302.37,59.959,1453632303,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,618135.3,618135.3,7484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632338,58652.00
01/24/2016 05:45,2,0.000,ALERT,213.29,304.18,59.959,1453632303,"201051344000988","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,304698.6,304698.6,13725,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632340,58653.00
01/24/2016 05:45,2,0.000,ALERT,212.38,300.87,59.965,1453632303,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,317109.0,317109.0,18307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632342,58654.00
01/24/2016 05:45,2,0.000,ALERT,213.29,304.48,59.965,1453632303,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.48,0.0,0.0,0.000,314850.0,314850.0,13690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632344,58655.00
01/24/2016 05:45,2,0.000,ALERT,214.19,304.18,59.965,1453632303,"201051344000853","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,312768.3,312768.3,13542,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632345,58656.00
01/24/2016 05:45,2,0.000,ALERT,213.06,301.47,59.991,1453632303,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,318991.2,318991.2,18289,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632347,58657.00
01/24/2016 05:45,2,0.000,ALERT,212.83,301.17,59.965,1453632303,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316719.5,316719.5,18264,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632349,58658.00
01/24/2016 05:45,2,0.000,ALERT,213.06,302.07,59.975,1453632303,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18245,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632351,58659.00
01/24/2016 05:45,2,0.000,ALERT,213.06,301.47,59.981,1453632303,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,313502.8,313502.8,18334,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632353,58660.00
01/24/2016 05:45,2,0.000,ALERT,212.16,300.87,59.975,1453632303,"274151322000088","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,570954.8,570954.8,7393,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632355,58661.00
01/24/2016 05:45,2,0.000,ALERT,213.29,300.87,59.996,1453632303,"274151322000068","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,478005.0,478005.0,7835,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632357,58662.00
01/24/2016 05:45,2,0.000,ALERT,212.61,301.77,59.970,1453632303,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632359,58663.00
01/24/2016 05:45,2,0.000,ALERT,213.29,305.08,59.970,1453632303,"201051344000594","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,315815.2,315815.2,13736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632361,58664.00
01/24/2016 05:45,2,0.000,ALERT,212.83,301.47,59.975,1453632303,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,316445.5,316445.5,18319,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632362,58665.00
01/24/2016 05:45,2,0.000,ALERT,212.38,301.77,59.970,1453632303,"274151322000054","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,583292.8,583292.8,7409,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632364,58666.00
01/24/2016 05:45,2,0.000,ALERT,213.96,304.78,59.975,1453632303,"201051344000867","219011344069620",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,305039.2,305039.2,13718,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632366,58667.00
01/24/2016 05:45,2,0.000,ALERT,212.83,301.77,60.012,1453632303,"201051344001093","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,315068.3,315068.3,18290,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632368,58668.00
01/24/2016 05:45,2,0.000,ALERT,213.29,303.88,59.970,1453632303,"201051344000900","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,319529.7,319529.7,13508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632370,58669.00
01/24/2016 05:45,2,0.000,ALERT,213.74,303.58,59.981,1453632303,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,313082.1,313082.1,13599,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632371,58670.00
01/24/2016 05:45,2,0.000,ALERT,213.51,305.08,59.981,1453632303,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.78,0.0,0.0,0.000,321032.9,321032.9,13442,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632373,58671.00
01/24/2016 05:45,2,0.000,ALERT,213.51,304.78,59.970,1453632303,"201051344000983","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,314988.6,314988.6,13614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632375,58672.00
01/24/2016 05:45,2,0.000,ALERT,213.51,304.48,59.975,1453632303,"201051344001158","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,309941.1,309941.1,13746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453632377,58673.00
01/24/2016 05:45,2,0.000,ALERT,213.96,305.38,59.981,1453632303,"201051344000576","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,314244.2,314244.2,13525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632379,58674.00
01/24/2016 05:45,2,0.000,ALERT,212.61,300.27,59.981,1453632303,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,558468.8,558468.8,7428,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453632380,58675.00
01/24/2016 06:00,2,0.000,ALERT,213.96,304.78,60.012,1453633203,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,313909.0,313909.0,13563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633205,58676.00
01/24/2016 06:00,2,0.000,ALERT,212.61,301.47,60.028,1453633203,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,585986.2,585986.2,7428,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633207,58677.00
01/24/2016 06:00,2,0.000,ALERT,213.96,304.18,59.970,1453633203,"201051344000633","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,305778.1,305778.1,13752,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633209,58678.00
01/24/2016 06:00,2,0.000,ALERT,213.29,304.18,59.991,1453633203,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13704,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633211,58679.00
01/24/2016 06:00,2,0.000,ALERT,212.61,302.07,60.002,1453633203,"201051344000646","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,311576.5,311576.5,18335,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633213,58680.00
01/24/2016 06:00,2,0.000,ALERT,212.16,302.07,60.028,1453633203,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,593743.0,593743.0,7514,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633215,58681.00
01/24/2016 06:00,2,0.000,ALERT,212.83,302.07,60.002,1453633203,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633217,58682.00
01/24/2016 06:00,2,0.000,ALERT,212.61,302.37,60.034,1453633203,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,315686.0,315686.0,18295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633218,58683.00
01/24/2016 06:00,2,0.000,ALERT,213.29,302.98,59.996,1453633203,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,309732.9,309732.9,18311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633220,58684.00
01/24/2016 06:00,2,0.000,ALERT,212.16,301.77,59.986,1453633203,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,319060.9,319060.9,18303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633222,58685.00
01/24/2016 06:00,2,0.000,ALERT,212.16,301.17,59.986,1453633203,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,477894.7,477894.7,7765,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633224,58686.00
01/24/2016 06:00,2,0.000,ALERT,213.29,304.78,60.002,1453633203,"201051344000579","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,320417.8,320417.8,13722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633226,58687.00
01/24/2016 06:00,2,0.000,ALERT,212.61,302.37,59.986,1453633203,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,317248.2,317248.2,18347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633227,58688.00
01/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.991,1453633203,"201051344000438","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,319016.8,319016.8,18332,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633229,58689.00
