ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 06:00,2,0.000,ALERT,213.06,301.47,60.018,1453633203,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18408,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633231,58690.00
01/24/2016 06:00,2,0.000,ALERT,212.61,302.37,59.996,1453633203,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,588056.7,588056.7,7534,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633233,58691.00
01/24/2016 06:00,2,0.000,ALERT,213.06,301.77,59.991,1453633203,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,624656.0,624656.0,7537,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633235,58692.00
01/24/2016 06:00,2,0.000,ALERT,213.29,305.08,59.981,1453633203,"201051344000868","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,305485.9,305485.9,13584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633237,58693.00
01/24/2016 06:00,2,0.000,ALERT,212.38,302.98,60.018,1453633203,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,618135.3,618135.3,7486,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633238,58694.00
01/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.996,1453633203,"201051344000988","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,304698.6,304698.6,13727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633240,58695.00
01/24/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1453633203,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,317109.0,317109.0,18309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633242,58696.00
01/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.981,1453633203,"201051344000458","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314850.0,314850.0,13692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633244,58697.00
01/24/2016 06:00,2,0.000,ALERT,213.74,304.18,59.981,1453633203,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,312768.3,312768.3,13544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633246,58698.00
01/24/2016 06:00,2,0.000,ALERT,213.29,302.07,59.991,1453633203,"201051344000685","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,318991.2,318991.2,18291,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633247,58699.00
01/24/2016 06:00,2,0.000,ALERT,212.83,301.47,59.975,1453633203,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316719.5,316719.5,18266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633249,58700.00
01/24/2016 06:00,2,0.000,ALERT,212.83,302.07,59.986,1453633203,"201051344001145","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,320566.1,320566.1,18247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633251,58701.00
01/24/2016 06:00,2,0.000,ALERT,212.83,300.87,59.970,1453633203,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,313502.8,313502.8,18336,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633253,58702.00
01/24/2016 06:00,2,0.000,ALERT,211.93,301.77,59.970,1453633203,"274151322000088","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,570954.8,570954.8,7395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633255,58703.00
01/24/2016 06:00,2,0.000,ALERT,212.83,300.87,59.954,1453633203,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,478005.0,478005.0,7837,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633257,58704.00
01/24/2016 06:00,2,0.000,ALERT,212.16,301.77,59.986,1453633203,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18334,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633258,58705.00
01/24/2016 06:00,2,0.000,ALERT,212.83,304.78,59.949,1453633203,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315815.2,315815.2,13738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633260,58706.00
01/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.991,1453633203,"201051344001203","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,316445.5,316445.5,18321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633262,58707.00
01/24/2016 06:00,2,0.000,ALERT,212.16,301.77,59.949,1453633203,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,583292.8,583292.8,7411,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633264,58708.00
01/24/2016 06:00,2,0.000,ALERT,213.51,303.88,59.981,1453633203,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,305039.2,305039.2,13720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633266,58709.00
01/24/2016 06:00,2,0.000,ALERT,212.61,301.47,59.996,1453633203,"201051344001093","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,315068.3,315068.3,18292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633267,58710.00
01/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.986,1453633203,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,319529.7,319529.7,13510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633269,58711.00
01/24/2016 06:00,2,0.000,ALERT,213.29,303.58,59.959,1453633203,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,313082.1,313082.1,13601,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453633271,58712.00
01/24/2016 06:00,2,0.000,ALERT,213.29,304.78,59.970,1453633203,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,321032.9,321032.9,13444,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633273,58713.00
01/24/2016 06:00,2,0.000,ALERT,213.06,304.18,59.959,1453633203,"201051344000983","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,314988.6,314988.6,13616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633275,58714.00
01/24/2016 06:00,2,0.000,ALERT,213.29,304.18,59.965,1453633203,"201051344001158","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,309941.1,309941.1,13748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633277,58715.00
01/24/2016 06:00,2,0.000,ALERT,213.51,304.48,59.991,1453633203,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,314244.2,314244.2,13527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633279,58716.00
01/24/2016 06:00,2,0.000,ALERT,212.38,301.17,59.970,1453633203,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,558468.8,558468.8,7430,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453633280,58717.00
01/24/2016 06:15,2,0.000,ALERT,213.51,303.58,60.039,1453634103,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,313909.0,313909.0,13565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634105,58718.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.47,59.991,1453634103,"274151322000085","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,585986.2,585986.2,7430,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634107,58719.00
01/24/2016 06:15,2,0.000,ALERT,213.74,303.28,60.012,1453634103,"201051344000633","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,305778.1,305778.1,13754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634109,58720.00
01/24/2016 06:15,2,0.000,ALERT,213.51,303.88,60.002,1453634103,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634111,58721.00
01/24/2016 06:15,2,0.000,ALERT,212.16,301.77,59.986,1453634103,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,311576.5,311576.5,18337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634113,58722.00
01/24/2016 06:15,2,0.000,ALERT,212.16,301.17,59.991,1453634103,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,593743.0,593743.0,7516,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634114,58723.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.77,59.986,1453634103,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316503.9,316503.9,18329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634116,58724.00
01/24/2016 06:15,2,0.000,ALERT,212.38,302.07,60.007,1453634103,"201051344001230","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,315686.0,315686.0,18297,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634118,58725.00
01/24/2016 06:15,2,0.000,ALERT,212.83,302.68,60.012,1453634103,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,309732.9,309732.9,18313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634120,58726.00
01/24/2016 06:15,2,0.000,ALERT,211.93,301.77,59.996,1453634103,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,319060.9,319060.9,18305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634122,58727.00
01/24/2016 06:15,2,0.000,ALERT,212.38,300.87,59.996,1453634103,"274151322000094","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,477894.7,477894.7,7767,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634123,58728.00
01/24/2016 06:15,2,0.000,ALERT,213.06,304.48,60.007,1453634103,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,320417.8,320417.8,13724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634125,58729.00
01/24/2016 06:15,2,0.000,ALERT,212.16,302.07,60.023,1453634103,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,317248.2,317248.2,18349,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634127,58730.00
01/24/2016 06:15,2,0.000,ALERT,212.38,301.77,59.996,1453634103,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,319016.8,319016.8,18334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634129,58731.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.17,59.996,1453634103,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,313103.9,313103.9,18410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634131,58732.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.77,59.991,1453634103,"274151322000083","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,588056.7,588056.7,7536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634133,58733.00
01/24/2016 06:15,2,0.000,ALERT,213.06,301.47,59.991,1453634103,"274151322000076","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,624656.0,624656.0,7539,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634135,58734.00
01/24/2016 06:15,2,0.000,ALERT,213.06,304.48,59.981,1453634103,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,305485.9,305485.9,13586,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634137,58735.00
01/24/2016 06:15,2,0.000,ALERT,212.38,302.37,59.996,1453634103,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,618135.3,618135.3,7488,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634139,58736.00
01/24/2016 06:15,2,0.000,ALERT,213.06,303.58,60.007,1453634103,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,304698.6,304698.6,13729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634140,58737.00
01/24/2016 06:15,2,0.000,ALERT,212.16,300.87,59.996,1453634103,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,317109.0,317109.0,18311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634142,58738.00
01/24/2016 06:15,2,0.000,ALERT,212.83,303.58,59.996,1453634103,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634144,58739.00
01/24/2016 06:15,2,0.000,ALERT,213.51,303.28,60.002,1453634103,"201051344000853","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,312768.3,312768.3,13546,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634146,58740.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.47,60.002,1453634103,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,318991.2,318991.2,18293,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634147,58741.00
01/24/2016 06:15,2,0.000,ALERT,212.38,300.87,60.007,1453634103,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316719.5,316719.5,18268,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634149,58742.00
01/24/2016 06:15,2,0.000,ALERT,212.61,301.77,59.996,1453634103,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,320566.1,320566.1,18249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634151,58743.00
01/24/2016 06:15,2,0.000,ALERT,212.38,300.87,60.028,1453634103,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,313502.8,313502.8,18338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634153,58744.00
01/24/2016 06:15,2,0.000,ALERT,211.93,300.87,60.012,1453634103,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,570954.8,570954.8,7397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634155,58745.00
01/24/2016 06:15,2,0.000,ALERT,213.06,300.57,59.991,1453634103,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,478005.0,478005.0,7839,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634157,58746.00
01/24/2016 06:15,2,0.000,ALERT,211.93,301.47,59.991,1453634103,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309913.0,309913.0,18336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634158,58747.00
01/24/2016 06:15,2,0.000,ALERT,212.61,304.18,60.002,1453634103,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,315815.2,315815.2,13740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634160,58748.00
01/24/2016 06:15,2,0.000,ALERT,212.38,301.47,59.996,1453634103,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,316445.5,316445.5,18323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634162,58749.00
01/24/2016 06:15,2,0.000,ALERT,212.16,300.87,59.996,1453634103,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,583292.8,583292.8,7413,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634164,58750.00
01/24/2016 06:15,2,0.000,ALERT,213.29,303.28,60.002,1453634103,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,305039.2,305039.2,13722,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634166,58751.00
01/24/2016 06:15,2,0.000,ALERT,212.38,301.47,60.039,1453634103,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,315068.3,315068.3,18294,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634167,58752.00
01/24/2016 06:15,2,0.000,ALERT,212.83,303.88,60.034,1453634103,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,319529.7,319529.7,13512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634169,58753.00
01/24/2016 06:15,2,0.000,ALERT,213.29,303.28,59.981,1453634103,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,313082.1,313082.1,13603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634171,58754.00
01/24/2016 06:15,2,0.000,ALERT,213.06,304.18,60.023,1453634103,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,321032.9,321032.9,13446,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634173,58755.00
01/24/2016 06:15,2,0.000,ALERT,213.06,303.58,59.954,1453634103,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,314988.6,314988.6,13618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453634175,58756.00
01/24/2016 06:15,2,0.000,ALERT,213.29,303.58,59.959,1453634103,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309941.1,309941.1,13750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634176,58757.00
01/24/2016 06:15,2,0.000,ALERT,213.51,304.18,60.002,1453634103,"201051344000576","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,314244.2,314244.2,13529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634178,58758.00
01/24/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1453634103,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,558468.8,558468.8,7432,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453634180,58759.00
01/24/2016 06:30,2,0.000,ALERT,213.74,304.48,59.922,1453635003,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,313909.0,313909.0,13567,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635005,58760.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.965,1453635003,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,585986.2,585986.2,7432,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635006,58761.00
01/24/2016 06:30,2,0.000,ALERT,213.74,303.88,59.928,1453635003,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,305778.1,305778.1,13756,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635008,58762.00
01/24/2016 06:30,2,0.000,ALERT,213.29,304.48,59.970,1453635003,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,307266.5,307266.5,13708,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635010,58763.00
01/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.954,1453635003,"201051344000646","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,311576.5,311576.5,18339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635012,58764.00
01/24/2016 06:30,2,0.000,ALERT,211.70,301.77,59.944,1453635003,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7518,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635014,58765.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.965,1453635003,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635015,58766.00
01/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.959,1453635003,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315686.0,315686.0,18299,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635017,58767.00
01/24/2016 06:30,2,0.000,ALERT,212.61,301.47,59.959,1453635003,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,309732.9,309732.9,18315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635019,58768.00
01/24/2016 06:30,2,0.000,ALERT,211.93,300.87,59.922,1453635003,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,319060.9,319060.9,18307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635021,58769.00
01/24/2016 06:30,2,0.000,ALERT,212.16,300.27,59.938,1453635003,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,477894.7,477894.7,7769,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635022,58770.00
01/24/2016 06:30,2,0.000,ALERT,213.29,305.08,59.954,1453635003,"201051344000579","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,320417.8,320417.8,13726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635024,58771.00
01/24/2016 06:30,2,0.000,ALERT,212.16,301.17,59.954,1453635003,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,317248.2,317248.2,18351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635026,58772.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.57,59.959,1453635003,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,319016.8,319016.8,18336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635028,58773.00
01/24/2016 06:30,2,0.000,ALERT,212.61,300.27,59.954,1453635003,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635030,58774.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.954,1453635003,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,588056.7,588056.7,7538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635032,58775.00
01/24/2016 06:30,2,0.000,ALERT,212.83,301.47,59.949,1453635003,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,624656.0,624656.0,7541,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635033,58776.00
01/24/2016 06:30,2,0.000,ALERT,213.29,305.38,59.949,1453635003,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,305485.9,305485.9,13588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635035,58777.00
01/24/2016 06:30,2,0.000,ALERT,212.38,302.37,59.954,1453635003,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,618135.3,618135.3,7490,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635037,58778.00
01/24/2016 06:30,2,0.000,ALERT,213.06,304.48,59.949,1453635003,"201051344000988","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,304698.6,304698.6,13731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635039,58779.00
01/24/2016 06:30,2,0.000,ALERT,212.16,299.97,59.959,1453635003,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,317109.0,317109.0,18313,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635041,58780.00
01/24/2016 06:30,2,0.000,ALERT,213.29,304.48,59.949,1453635003,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,314850.0,314850.0,13696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635043,58781.00
01/24/2016 06:30,2,0.000,ALERT,213.96,304.48,59.949,1453635003,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,312768.3,312768.3,13548,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635044,58782.00
01/24/2016 06:30,2,0.000,ALERT,212.83,300.87,59.917,1453635003,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,318991.2,318991.2,18295,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635046,58783.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.27,59.922,1453635003,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,316719.5,316719.5,18270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635048,58784.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.954,1453635003,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,320566.1,320566.1,18251,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635050,58785.00
01/24/2016 06:30,2,0.000,ALERT,212.61,300.27,59.954,1453635003,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,313502.8,313502.8,18340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635051,58786.00
01/24/2016 06:30,2,0.000,ALERT,211.70,300.87,59.944,1453635003,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,570954.8,570954.8,7399,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635053,58787.00
01/24/2016 06:30,2,0.000,ALERT,212.83,300.27,59.965,1453635003,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,7841,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635055,58788.00
01/24/2016 06:30,2,0.000,ALERT,212.16,300.87,59.959,1453635003,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,309913.0,309913.0,18338,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635057,58789.00
01/24/2016 06:30,2,0.000,ALERT,213.06,305.38,59.959,1453635003,"201051344000594","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,315815.2,315815.2,13742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635059,58790.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.87,59.970,1453635003,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,316445.5,316445.5,18325,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635061,58791.00
01/24/2016 06:30,2,0.000,ALERT,211.93,301.17,59.959,1453635003,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,583292.8,583292.8,7415,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635063,58792.00
01/24/2016 06:30,2,0.000,ALERT,213.51,303.58,59.933,1453635003,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,305039.2,305039.2,13724,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635064,58793.00
01/24/2016 06:30,2,0.000,ALERT,212.61,301.17,59.965,1453635003,"201051344001093","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315068.3,315068.3,18296,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635066,58794.00
01/24/2016 06:30,2,0.000,ALERT,213.06,304.48,59.970,1453635003,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,319529.7,319529.7,13514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635068,58795.00
01/24/2016 06:30,2,0.000,ALERT,213.51,303.88,59.965,1453635003,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,313082.1,313082.1,13605,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635070,58796.00
01/24/2016 06:30,2,0.000,ALERT,213.51,305.38,59.996,1453635003,"201051344000569","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,321032.9,321032.9,13448,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635072,58797.00
01/24/2016 06:30,2,0.000,ALERT,213.29,304.78,59.965,1453635003,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,314988.6,314988.6,13620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635074,58798.00
01/24/2016 06:30,2,0.000,ALERT,213.51,304.48,59.996,1453635003,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,309941.1,309941.1,13752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635075,58799.00
01/24/2016 06:30,2,0.000,ALERT,213.96,305.08,59.970,1453635003,"201051344000576","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,314244.2,314244.2,13531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635077,58800.00
01/24/2016 06:30,2,0.000,ALERT,212.38,300.27,59.938,1453635003,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7434,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635079,58801.00
01/24/2016 06:45,2,0.000,ALERT,213.51,304.18,59.996,1453635903,"201051344000645","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,313909.0,313909.0,13569,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635905,58802.00
01/24/2016 06:45,2,0.000,ALERT,212.38,301.47,60.002,1453635903,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,585986.2,585986.2,7434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635907,58803.00
01/24/2016 06:45,2,0.000,ALERT,213.74,303.88,59.991,1453635903,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,305778.1,305778.1,13758,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635909,58804.00
01/24/2016 06:45,2,0.000,ALERT,213.29,304.18,60.007,1453635903,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,307266.5,307266.5,13710,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635911,58805.00
01/24/2016 06:45,2,0.000,ALERT,212.16,300.87,60.023,1453635903,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,311576.5,311576.5,18341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635912,58806.00
01/24/2016 06:45,2,0.000,ALERT,212.16,302.37,60.023,1453635903,"274151322000052","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,593743.0,593743.0,7520,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635914,58807.00
01/24/2016 06:45,2,0.000,ALERT,212.38,301.17,59.981,1453635903,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,316503.9,316503.9,18333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635916,58808.00
01/24/2016 06:45,2,0.000,ALERT,212.16,301.47,60.023,1453635903,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,315686.0,315686.0,18301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635918,58809.00
01/24/2016 06:45,2,0.000,ALERT,212.83,301.77,59.991,1453635903,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,309732.9,309732.9,18317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635920,58810.00
01/24/2016 06:45,2,0.000,ALERT,211.93,300.87,59.986,1453635903,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,319060.9,319060.9,18309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635922,58811.00
01/24/2016 06:45,2,0.000,ALERT,212.38,300.87,59.996,1453635903,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.07,0.0,0.0,0.000,477894.7,477894.7,7771,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635924,58812.00
01/24/2016 06:45,2,0.000,ALERT,213.29,304.78,60.002,1453635903,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,320417.8,320417.8,13728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635925,58813.00
01/24/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1453635903,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,317248.2,317248.2,18353,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635927,58814.00
01/24/2016 06:45,2,0.000,ALERT,212.38,301.17,59.986,1453635903,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,319016.8,319016.8,18338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635929,58815.00
01/24/2016 06:45,2,0.000,ALERT,212.61,300.57,59.991,1453635903,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,313103.9,313103.9,18414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635931,58816.00
01/24/2016 06:45,2,0.000,ALERT,212.61,301.77,59.991,1453635903,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,588056.7,588056.7,7540,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635933,58817.00
01/24/2016 06:45,2,0.000,ALERT,213.29,302.37,59.986,1453635903,"274151322000076","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,624656.0,624656.0,7543,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635935,58818.00
01/24/2016 06:45,2,0.000,ALERT,213.29,305.08,59.986,1453635903,"201051344000868","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,305485.9,305485.9,13590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635937,58819.00
01/24/2016 06:45,2,0.000,ALERT,212.61,302.68,59.986,1453635903,"274151322000095","219011344069620",0.00,-2.00,0,300.87,303.58,0.0,0.0,0.000,618135.3,618135.3,7492,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635938,58820.00
01/24/2016 06:45,2,0.000,ALERT,213.06,304.18,59.965,1453635903,"201051344000988","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,304698.6,304698.6,13733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635940,58821.00
01/24/2016 06:45,2,0.000,ALERT,212.16,300.27,59.986,1453635903,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,317109.0,317109.0,18315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635942,58822.00
01/24/2016 06:45,2,0.000,ALERT,213.06,304.48,59.986,1453635903,"201051344000458","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,314850.0,314850.0,13698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635944,58823.00
01/24/2016 06:45,2,0.000,ALERT,213.74,304.18,59.981,1453635903,"201051344000853","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,312768.3,312768.3,13550,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635945,58824.00
01/24/2016 06:45,2,0.000,ALERT,212.61,300.57,59.986,1453635903,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,318991.2,318991.2,18297,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635947,58825.00
01/24/2016 06:45,2,0.000,ALERT,212.61,300.87,60.002,1453635903,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,316719.5,316719.5,18272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635949,58826.00
01/24/2016 06:45,2,0.000,ALERT,212.38,301.17,59.981,1453635903,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,320566.1,320566.1,18253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635951,58827.00
01/24/2016 06:45,2,0.000,ALERT,212.38,300.57,60.018,1453635903,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,313502.8,313502.8,18342,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635953,58828.00
01/24/2016 06:45,2,0.000,ALERT,212.16,300.87,59.975,1453635903,"274151322000088","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,570954.8,570954.8,7401,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635955,58829.00
01/24/2016 06:45,2,0.000,ALERT,213.06,300.57,59.986,1453635903,"274151322000068","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,478005.0,478005.0,7843,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635957,58830.00
01/24/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1453635903,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,309913.0,309913.0,18340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635958,58831.00
01/24/2016 06:45,2,0.000,ALERT,212.83,304.78,59.938,1453635903,"201051344000594","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315815.2,315815.2,13744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635960,58832.00
01/24/2016 06:45,2,0.000,ALERT,212.38,300.57,59.986,1453635903,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,316445.5,316445.5,18327,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635962,58833.00
01/24/2016 06:45,2,0.000,ALERT,212.38,302.37,59.986,1453635903,"274151322000054","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,583292.8,583292.8,7417,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635964,58834.00
01/24/2016 06:45,2,0.000,ALERT,213.29,303.58,59.986,1453635903,"201051344000867","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,305039.2,305039.2,13726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635965,58835.00
