ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 06:45,2,0.000,ALERT,212.16,300.87,59.981,1453635903,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,315068.3,315068.3,18298,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635967,58836.00
01/24/2016 06:45,2,0.000,ALERT,213.06,304.48,59.986,1453635903,"201051344000900","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,319529.7,319529.7,13516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635969,58837.00
01/24/2016 06:45,2,0.000,ALERT,213.51,303.58,59.981,1453635903,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,313082.1,313082.1,13607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635971,58838.00
01/24/2016 06:45,2,0.000,ALERT,213.29,304.78,59.981,1453635903,"201051344000569","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,321032.9,321032.9,13450,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635973,58839.00
01/24/2016 06:45,2,0.000,ALERT,213.29,304.48,59.986,1453635903,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,314988.6,314988.6,13622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635974,58840.00
01/24/2016 06:45,2,0.000,ALERT,213.29,304.18,59.981,1453635903,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,309941.1,309941.1,13754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453635976,58841.00
01/24/2016 06:45,2,0.000,ALERT,213.74,304.78,59.981,1453635903,"201051344000576","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,314244.2,314244.2,13533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635978,58842.00
01/24/2016 06:45,2,0.000,ALERT,212.38,300.87,59.981,1453635903,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,558468.8,558468.8,7436,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453635980,58843.00
01/24/2016 07:00,2,0.000,ALERT,213.51,303.58,59.965,1453636803,"201051344000645","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,313909.0,313909.0,13571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636805,58844.00
01/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.954,1453636803,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,585986.2,585986.2,7436,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636807,58845.00
01/24/2016 07:00,2,0.000,ALERT,213.74,303.58,59.975,1453636803,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,305778.1,305778.1,13760,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636809,58846.00
01/24/2016 07:00,2,0.000,ALERT,213.06,303.58,59.959,1453636803,"201051344000469","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,307266.5,307266.5,13712,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636811,58847.00
01/24/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1453636803,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,311576.5,311576.5,18343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636813,58848.00
01/24/2016 07:00,2,0.000,ALERT,211.93,300.57,59.981,1453636803,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7522,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636814,58849.00
01/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.970,1453636803,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636816,58850.00
01/24/2016 07:00,2,0.000,ALERT,211.70,300.27,59.981,1453636803,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,315686.0,315686.0,18303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636818,58851.00
01/24/2016 07:00,2,0.000,ALERT,212.38,301.17,59.981,1453636803,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309732.9,309732.9,18319,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636820,58852.00
01/24/2016 07:00,2,0.000,ALERT,211.48,299.97,59.970,1453636803,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,319060.9,319060.9,18311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636822,58853.00
01/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.986,1453636803,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,477894.7,477894.7,7773,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636823,58854.00
01/24/2016 07:00,2,0.000,ALERT,213.06,304.18,59.991,1453636803,"201051344000579","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,320417.8,320417.8,13730,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636825,58855.00
01/24/2016 07:00,2,0.000,ALERT,211.70,300.57,59.986,1453636803,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,317248.2,317248.2,18355,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636827,58856.00
01/24/2016 07:00,2,0.000,ALERT,211.93,299.97,59.986,1453636803,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,319016.8,319016.8,18340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636829,58857.00
01/24/2016 07:00,2,0.000,ALERT,212.16,299.67,60.018,1453636803,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636831,58858.00
01/24/2016 07:00,2,0.000,ALERT,212.16,301.17,59.981,1453636803,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,588056.7,588056.7,7542,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636833,58859.00
01/24/2016 07:00,2,0.000,ALERT,212.83,300.27,59.986,1453636803,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,624656.0,624656.0,7545,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636834,58860.00
01/24/2016 07:00,2,0.000,ALERT,213.06,304.18,60.002,1453636803,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.58,0.0,0.0,0.000,305485.9,305485.9,13592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636836,58861.00
01/24/2016 07:00,2,0.000,ALERT,212.16,301.77,60.012,1453636803,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,618135.3,618135.3,7494,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636838,58862.00
01/24/2016 07:00,2,0.000,ALERT,212.61,303.28,59.996,1453636803,"201051344000988","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,304698.6,304698.6,13735,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636840,58863.00
01/24/2016 07:00,2,0.000,ALERT,211.70,299.37,59.996,1453636803,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18317,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636842,58864.00
01/24/2016 07:00,2,0.000,ALERT,212.61,303.28,59.996,1453636803,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,314850.0,314850.0,13700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636844,58865.00
01/24/2016 07:00,2,0.000,ALERT,213.51,303.28,60.002,1453636803,"201051344000853","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,312768.3,312768.3,13552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636845,58866.00
01/24/2016 07:00,2,0.000,ALERT,212.16,299.97,59.986,1453636803,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,318991.2,318991.2,18299,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636847,58867.00
01/24/2016 07:00,2,0.000,ALERT,211.93,299.37,59.991,1453636803,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,316719.5,316719.5,18274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636849,58868.00
01/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.991,1453636803,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,320566.1,320566.1,18255,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636851,58869.00
01/24/2016 07:00,2,0.000,ALERT,211.93,299.37,59.996,1453636803,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,313502.8,313502.8,18344,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636853,58870.00
01/24/2016 07:00,2,0.000,ALERT,211.70,299.97,59.986,1453636803,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,570954.8,570954.8,7403,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636855,58871.00
01/24/2016 07:00,2,0.000,ALERT,212.83,299.97,59.986,1453636803,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,478005.0,478005.0,7845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636857,58872.00
01/24/2016 07:00,2,0.000,ALERT,211.70,299.97,59.991,1453636803,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18342,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636858,58873.00
01/24/2016 07:00,2,0.000,ALERT,212.61,304.18,59.991,1453636803,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,315815.2,315815.2,13746,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636860,58874.00
01/24/2016 07:00,2,0.000,ALERT,211.93,299.67,59.986,1453636803,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,316445.5,316445.5,18329,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636862,58875.00
01/24/2016 07:00,2,0.000,ALERT,212.16,300.27,59.996,1453636803,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,583292.8,583292.8,7419,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636864,58876.00
01/24/2016 07:00,2,0.000,ALERT,213.29,302.98,59.986,1453636803,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305039.2,305039.2,13728,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453636866,58877.00
01/24/2016 07:00,2,0.000,ALERT,211.93,299.97,59.991,1453636803,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,315068.3,315068.3,18300,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636868,58878.00
01/24/2016 07:00,2,0.000,ALERT,212.83,303.58,60.034,1453636803,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,319529.7,319529.7,13518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636869,58879.00
01/24/2016 07:00,2,0.000,ALERT,213.06,302.68,59.986,1453636803,"201051344000648","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,313082.1,313082.1,13609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636871,58880.00
01/24/2016 07:00,2,0.000,ALERT,213.06,304.18,60.023,1453636803,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,321032.9,321032.9,13452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636873,58881.00
01/24/2016 07:00,2,0.000,ALERT,213.06,303.58,59.986,1453636803,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,314988.6,314988.6,13624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636875,58882.00
01/24/2016 07:00,2,0.000,ALERT,213.06,303.28,59.965,1453636803,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,309941.1,309941.1,13756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636877,58883.00
01/24/2016 07:00,2,0.000,ALERT,213.51,304.18,59.986,1453636803,"201051344000576","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,314244.2,314244.2,13535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636878,58884.00
01/24/2016 07:00,2,0.000,ALERT,212.16,299.37,59.975,1453636803,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,558468.8,558468.8,7438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453636880,58885.00
01/24/2016 07:15,2,0.000,ALERT,213.06,303.28,59.959,1453637703,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,313909.0,313909.0,13573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637705,58886.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.981,1453637703,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,585986.2,585986.2,7438,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637707,58887.00
01/24/2016 07:15,2,0.000,ALERT,213.51,302.98,59.965,1453637703,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,305778.1,305778.1,13762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637709,58888.00
01/24/2016 07:15,2,0.000,ALERT,212.83,303.28,59.959,1453637703,"201051344000469","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,307266.5,307266.5,13714,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637711,58889.00
01/24/2016 07:15,2,0.000,ALERT,211.48,299.67,59.933,1453637703,"201051344000646","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,311576.5,311576.5,18345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637713,58890.00
01/24/2016 07:15,2,0.000,ALERT,211.48,299.97,59.944,1453637703,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,593743.0,593743.0,7524,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637714,58891.00
01/24/2016 07:15,2,0.000,ALERT,211.93,299.97,59.959,1453637703,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,316503.9,316503.9,18337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637716,58892.00
01/24/2016 07:15,2,0.000,ALERT,211.48,299.97,59.965,1453637703,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,315686.0,315686.0,18305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637718,58893.00
01/24/2016 07:15,2,0.000,ALERT,212.16,300.57,59.965,1453637703,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,309732.9,309732.9,18321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637720,58894.00
01/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.954,1453637703,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,319060.9,319060.9,18313,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637722,58895.00
01/24/2016 07:15,2,0.000,ALERT,211.48,298.77,59.959,1453637703,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,477894.7,477894.7,7775,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637724,58896.00
01/24/2016 07:15,2,0.000,ALERT,212.83,303.88,59.938,1453637703,"201051344000579","219011344069620",0.00,-1.00,0,302.68,305.98,0.0,0.0,0.000,320417.8,320417.8,13732,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637725,58897.00
01/24/2016 07:15,2,0.000,ALERT,211.48,300.27,59.970,1453637703,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,317248.2,317248.2,18357,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637727,58898.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.67,59.996,1453637703,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,319016.8,319016.8,18342,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637729,58899.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.970,1453637703,"201051344000417","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,313103.9,313103.9,18418,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637731,58900.00
01/24/2016 07:15,2,0.000,ALERT,211.93,300.57,59.986,1453637703,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,588056.7,588056.7,7544,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637733,58901.00
01/24/2016 07:15,2,0.000,ALERT,212.38,300.27,59.959,1453637703,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,624656.0,624656.0,7547,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637735,58902.00
01/24/2016 07:15,2,0.000,ALERT,212.83,304.18,59.970,1453637703,"201051344000868","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,305485.9,305485.9,13594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637737,58903.00
01/24/2016 07:15,2,0.000,ALERT,211.48,300.57,59.938,1453637703,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,618135.3,618135.3,7496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637738,58904.00
01/24/2016 07:15,2,0.000,ALERT,212.61,303.28,59.991,1453637703,"201051344000988","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,304698.6,304698.6,13737,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637740,58905.00
01/24/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1453637703,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,317109.0,317109.0,18319,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637742,58906.00
01/24/2016 07:15,2,0.000,ALERT,212.61,303.28,59.981,1453637703,"201051344000458","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,314850.0,314850.0,13702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637744,58907.00
01/24/2016 07:15,2,0.000,ALERT,213.29,303.28,59.933,1453637703,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,312768.3,312768.3,13554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637745,58908.00
01/24/2016 07:15,2,0.000,ALERT,211.93,299.67,59.970,1453637703,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,318991.2,318991.2,18301,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637747,58909.00
01/24/2016 07:15,2,0.000,ALERT,211.70,298.77,59.965,1453637703,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,316719.5,316719.5,18276,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637749,58910.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.67,59.970,1453637703,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,320566.1,320566.1,18257,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637751,58911.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.965,1453637703,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,313502.8,313502.8,18346,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637753,58912.00
01/24/2016 07:15,2,0.000,ALERT,211.25,299.07,59.959,1453637703,"274151322000088","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,570954.8,570954.8,7405,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637755,58913.00
01/24/2016 07:15,2,0.000,ALERT,212.38,299.07,59.954,1453637703,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,478005.0,478005.0,7847,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637757,58914.00
01/24/2016 07:15,2,0.000,ALERT,211.25,299.67,59.933,1453637703,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,309913.0,309913.0,18344,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637759,58915.00
01/24/2016 07:15,2,0.000,ALERT,212.38,303.88,59.959,1453637703,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315815.2,315815.2,13748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637760,58916.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.37,59.986,1453637703,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,316445.5,316445.5,18331,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637762,58917.00
01/24/2016 07:15,2,0.000,ALERT,211.48,300.27,59.970,1453637703,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,583292.8,583292.8,7421,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637764,58918.00
01/24/2016 07:15,2,0.000,ALERT,213.06,302.68,59.965,1453637703,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,305039.2,305039.2,13730,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637766,58919.00
01/24/2016 07:15,2,0.000,ALERT,211.48,299.37,59.944,1453637703,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,315068.3,315068.3,18302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637768,58920.00
01/24/2016 07:15,2,0.000,ALERT,212.61,303.28,59.959,1453637703,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,319529.7,319529.7,13520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637769,58921.00
01/24/2016 07:15,2,0.000,ALERT,212.83,302.37,59.965,1453637703,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,313082.1,313082.1,13611,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637771,58922.00
01/24/2016 07:15,2,0.000,ALERT,212.83,303.88,59.959,1453637703,"201051344000569","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,321032.9,321032.9,13454,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637773,58923.00
01/24/2016 07:15,2,0.000,ALERT,212.61,303.28,59.965,1453637703,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,314988.6,314988.6,13626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453637775,58924.00
01/24/2016 07:15,2,0.000,ALERT,212.83,303.28,59.938,1453637703,"201051344001158","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,309941.1,309941.1,13758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637777,58925.00
01/24/2016 07:15,2,0.000,ALERT,213.29,303.58,59.959,1453637703,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,314244.2,314244.2,13537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637778,58926.00
01/24/2016 07:15,2,0.000,ALERT,211.70,299.07,59.965,1453637703,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,558468.8,558468.8,7440,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453637780,58927.00
01/24/2016 07:30,2,0.000,ALERT,212.83,302.68,59.991,1453638604,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,313909.0,313909.0,13575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638606,58928.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1453638604,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,585986.2,585986.2,7440,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638607,58929.00
01/24/2016 07:30,2,0.000,ALERT,213.06,302.37,60.002,1453638604,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,305778.1,305778.1,13764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638609,58930.00
01/24/2016 07:30,2,0.000,ALERT,212.61,302.68,59.949,1453638604,"201051344000469","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13716,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638611,58931.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.37,59.938,1453638604,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,311576.5,311576.5,18347,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638613,58932.00
01/24/2016 07:30,2,0.000,ALERT,211.03,299.37,59.986,1453638604,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7526,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638615,58933.00
01/24/2016 07:30,2,0.000,ALERT,211.48,299.37,59.975,1453638604,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,316503.9,316503.9,18339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638616,58934.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.37,59.986,1453638604,"201051344001230","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,315686.0,315686.0,18307,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638618,58935.00
01/24/2016 07:30,2,0.000,ALERT,211.70,300.27,59.986,1453638604,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309732.9,309732.9,18323,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638620,58936.00
01/24/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1453638604,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,319060.9,319060.9,18315,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638622,58937.00
01/24/2016 07:30,2,0.000,ALERT,211.25,298.17,59.970,1453638604,"274151322000094","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,477894.7,477894.7,7777,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638624,58938.00
01/24/2016 07:30,2,0.000,ALERT,212.38,303.28,59.975,1453638604,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638626,58939.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.97,59.975,1453638604,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,317248.2,317248.2,18359,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638628,58940.00
01/24/2016 07:30,2,0.000,ALERT,211.48,299.07,60.002,1453638604,"201051344000438","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,319016.8,319016.8,18344,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638630,58941.00
01/24/2016 07:30,2,0.000,ALERT,211.48,298.77,59.981,1453638604,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,313103.9,313103.9,18420,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638631,58942.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.37,59.981,1453638604,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,588056.7,588056.7,7546,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638633,58943.00
01/24/2016 07:30,2,0.000,ALERT,212.16,298.77,59.970,1453638604,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,624656.0,624656.0,7549,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638635,58944.00
01/24/2016 07:30,2,0.000,ALERT,212.61,303.88,59.975,1453638604,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,305485.9,305485.9,13596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638637,58945.00
01/24/2016 07:30,2,0.000,ALERT,211.03,299.67,59.975,1453638604,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,618135.3,618135.3,7498,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638639,58946.00
01/24/2016 07:30,2,0.000,ALERT,212.16,302.37,59.975,1453638604,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638640,58947.00
01/24/2016 07:30,2,0.000,ALERT,211.25,298.47,59.975,1453638604,"201051344001025","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,317109.0,317109.0,18321,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638642,58948.00
01/24/2016 07:30,2,0.000,ALERT,212.38,302.98,59.975,1453638604,"201051344000458","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314850.0,314850.0,13704,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638644,58949.00
01/24/2016 07:30,2,0.000,ALERT,213.06,302.37,59.970,1453638604,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,312768.3,312768.3,13556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638646,58950.00
01/24/2016 07:30,2,0.000,ALERT,211.70,299.07,59.938,1453638604,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,318991.2,318991.2,18303,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638648,58951.00
01/24/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1453638604,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,316719.5,316719.5,18278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638650,58952.00
01/24/2016 07:30,2,0.000,ALERT,211.48,299.07,59.944,1453638604,"201051344001145","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,320566.1,320566.1,18259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638651,58953.00
01/24/2016 07:30,2,0.000,ALERT,211.48,298.47,59.970,1453638604,"201051344000651","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,313502.8,313502.8,18348,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638653,58954.00
01/24/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1453638604,"274151322000088","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,570954.8,570954.8,7407,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638655,58955.00
01/24/2016 07:30,2,0.000,ALERT,212.16,298.77,59.981,1453638604,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,478005.0,478005.0,7849,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638657,58956.00
01/24/2016 07:30,2,0.000,ALERT,211.03,299.07,59.986,1453638604,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,309913.0,309913.0,18346,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638659,58957.00
01/24/2016 07:30,2,0.000,ALERT,212.16,303.28,59.981,1453638604,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,315815.2,315815.2,13750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638661,58958.00
01/24/2016 07:30,2,0.000,ALERT,211.48,298.77,60.012,1453638604,"201051344001203","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,316445.5,316445.5,18333,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638663,58959.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.67,59.975,1453638604,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,583292.8,583292.8,7423,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453638664,58960.00
01/24/2016 07:30,2,0.000,ALERT,212.83,302.37,60.007,1453638604,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638666,58961.00
01/24/2016 07:30,2,0.000,ALERT,211.25,299.07,59.975,1453638604,"201051344001093","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,315068.3,315068.3,18304,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638668,58962.00
01/24/2016 07:30,2,0.000,ALERT,212.38,302.98,59.975,1453638604,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,319529.7,319529.7,13522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638670,58963.00
01/24/2016 07:30,2,0.000,ALERT,212.83,302.37,59.975,1453638604,"201051344000648","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313082.1,313082.1,13613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638672,58964.00
01/24/2016 07:30,2,0.000,ALERT,212.61,303.28,59.970,1453638604,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,321032.9,321032.9,13456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638673,58965.00
01/24/2016 07:30,2,0.000,ALERT,212.38,302.98,59.970,1453638604,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,314988.6,314988.6,13628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638675,58966.00
01/24/2016 07:30,2,0.000,ALERT,212.61,302.37,59.970,1453638604,"201051344001158","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,309941.1,309941.1,13760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638677,58967.00
01/24/2016 07:30,2,0.000,ALERT,212.83,303.28,59.965,1453638604,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,314244.2,314244.2,13539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638679,58968.00
01/24/2016 07:30,2,0.000,ALERT,211.25,298.47,59.991,1453638604,"274151322000087","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,558468.8,558468.8,7442,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453638680,58969.00
01/24/2016 07:45,2,0.000,ALERT,212.38,302.07,59.975,1453639503,"201051344000645","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,313909.0,313909.0,13577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639505,58970.00
01/24/2016 07:45,2,0.000,ALERT,211.25,298.47,60.007,1453639503,"274151322000085","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,585986.2,585986.2,7442,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639507,58971.00
01/24/2016 07:45,2,0.000,ALERT,212.61,301.77,59.944,1453639503,"201051344000633","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,305778.1,305778.1,13766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639508,58972.00
01/24/2016 07:45,2,0.000,ALERT,211.93,301.77,59.970,1453639503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,307266.5,307266.5,13718,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639510,58973.00
01/24/2016 07:45,2,0.000,ALERT,210.80,299.07,59.975,1453639503,"201051344000646","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,311576.5,311576.5,18349,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639512,58974.00
01/24/2016 07:45,2,0.000,ALERT,210.57,299.37,59.970,1453639503,"274151322000052","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,593743.0,593743.0,7528,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639514,58975.00
01/24/2016 07:45,2,0.000,ALERT,211.03,299.37,59.975,1453639503,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,316503.9,316503.9,18341,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639515,58976.00
01/24/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1453639503,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,315686.0,315686.0,18309,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639517,58977.00
01/24/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1453639503,"201051344000582","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,309732.9,309732.9,18325,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639519,58978.00
01/24/2016 07:45,2,0.000,ALERT,210.35,298.77,59.975,1453639503,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,319060.9,319060.9,18317,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639521,58979.00
01/24/2016 07:45,2,0.000,ALERT,211.03,298.47,60.023,1453639503,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,477894.7,477894.7,7779,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639523,58980.00
01/24/2016 07:45,2,0.000,ALERT,211.93,302.37,59.986,1453639503,"201051344000579","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,320417.8,320417.8,13736,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639525,58981.00
