ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 07:45,2,0.000,ALERT,210.57,299.37,59.949,1453639503,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,317248.2,317248.2,18361,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639526,58982.00
01/24/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1453639503,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,319016.8,319016.8,18346,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639528,58983.00
01/24/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1453639503,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,313103.9,313103.9,18422,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639530,58984.00
01/24/2016 07:45,2,0.000,ALERT,211.03,299.07,59.996,1453639503,"274151322000083","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,588056.7,588056.7,7548,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639532,58985.00
01/24/2016 07:45,2,0.000,ALERT,211.70,298.77,59.986,1453639503,"274151322000076","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,624656.0,624656.0,7551,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639534,58986.00
01/24/2016 07:45,2,0.000,ALERT,211.93,302.98,59.981,1453639503,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,305485.9,305485.9,13598,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639535,58987.00
01/24/2016 07:45,2,0.000,ALERT,211.25,300.27,59.975,1453639503,"274151322000095","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,618135.3,618135.3,7500,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639537,58988.00
01/24/2016 07:45,2,0.000,ALERT,211.70,302.07,59.981,1453639503,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,304698.6,304698.6,13741,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639539,58989.00
01/24/2016 07:45,2,0.000,ALERT,210.57,298.17,59.991,1453639503,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,317109.0,317109.0,18323,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639541,58990.00
01/24/2016 07:45,2,0.000,ALERT,211.93,302.37,60.002,1453639503,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,314850.0,314850.0,13706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639543,58991.00
01/24/2016 07:45,2,0.000,ALERT,212.38,301.77,59.928,1453639503,"201051344000853","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,312768.3,312768.3,13558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639545,58992.00
01/24/2016 07:45,2,0.000,ALERT,211.25,299.07,59.991,1453639503,"201051344000685","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,318991.2,318991.2,18305,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639547,58993.00
01/24/2016 07:45,2,0.000,ALERT,211.25,298.77,59.996,1453639503,"201051344000917","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,316719.5,316719.5,18280,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639548,58994.00
01/24/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1453639503,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,320566.1,320566.1,18261,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639550,58995.00
01/24/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1453639503,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.27,0.0,0.0,0.000,313502.8,313502.8,18350,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639552,58996.00
01/24/2016 07:45,2,0.000,ALERT,210.57,298.47,59.965,1453639503,"274151322000088","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,570954.8,570954.8,7409,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639554,58997.00
01/24/2016 07:45,2,0.000,ALERT,211.48,298.47,59.981,1453639503,"274151322000068","219011344069620",0.00,-0.50,0,296.66,299.97,0.0,0.0,0.000,478005.0,478005.0,7851,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639556,58998.00
01/24/2016 07:45,2,0.000,ALERT,210.57,299.07,59.981,1453639503,"201051344001135","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18348,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639558,58999.00
01/24/2016 07:45,2,0.000,ALERT,211.70,302.37,59.970,1453639503,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315815.2,315815.2,13752,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639560,59000.00
01/24/2016 07:45,2,0.000,ALERT,210.80,298.77,59.975,1453639503,"201051344001203","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,316445.5,316445.5,18335,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639561,59001.00
01/24/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1453639503,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,583292.8,583292.8,7425,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639563,59002.00
01/24/2016 07:45,2,0.000,ALERT,212.16,301.47,60.002,1453639503,"201051344000867","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,305039.2,305039.2,13734,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639565,59003.00
01/24/2016 07:45,2,0.000,ALERT,210.80,298.77,59.975,1453639503,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,315068.3,315068.3,18306,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639567,59004.00
01/24/2016 07:45,2,0.000,ALERT,211.70,302.07,59.981,1453639503,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,319529.7,319529.7,13524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453639569,59005.00
01/24/2016 07:45,2,0.000,ALERT,212.16,301.47,59.986,1453639503,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,313082.1,313082.1,13615,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639570,59006.00
01/24/2016 07:45,2,0.000,ALERT,212.16,302.98,59.981,1453639503,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,321032.9,321032.9,13458,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639572,59007.00
01/24/2016 07:45,2,0.000,ALERT,211.93,302.37,60.007,1453639503,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314988.6,314988.6,13630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639574,59008.00
01/24/2016 07:45,2,0.000,ALERT,211.93,301.77,59.986,1453639503,"201051344001158","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,309941.1,309941.1,13762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639576,59009.00
01/24/2016 07:45,2,0.000,ALERT,212.38,302.68,60.034,1453639503,"201051344000576","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,314244.2,314244.2,13541,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639577,59010.00
01/24/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1453639503,"274151322000087","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,558468.8,558468.8,7444,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453639579,59011.00
01/24/2016 08:00,2,0.000,ALERT,212.16,301.47,59.970,1453640404,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,313909.0,313909.0,13579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640406,59012.00
01/24/2016 08:00,2,0.000,ALERT,210.80,298.17,59.954,1453640404,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,585986.2,585986.2,7444,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640408,59013.00
01/24/2016 08:00,2,0.000,ALERT,212.38,301.17,59.970,1453640404,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,305778.1,305778.1,13768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640410,59014.00
01/24/2016 08:00,2,0.000,ALERT,211.70,301.47,59.975,1453640404,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,307266.5,307266.5,13720,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640412,59015.00
01/24/2016 08:00,2,0.000,ALERT,210.35,298.47,60.018,1453640404,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,311576.5,311576.5,18351,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640414,59016.00
01/24/2016 08:00,2,0.000,ALERT,210.35,298.47,59.970,1453640404,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,593743.0,593743.0,7530,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640415,59017.00
01/24/2016 08:00,2,0.000,ALERT,210.57,298.47,59.981,1453640404,"201051344000585","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,316503.9,316503.9,18343,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640417,59018.00
01/24/2016 08:00,2,0.000,ALERT,210.35,298.47,59.981,1453640404,"201051344001230","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,315686.0,315686.0,18311,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640419,59019.00
01/24/2016 08:00,2,0.000,ALERT,211.03,299.37,59.975,1453640404,"201051344000582","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,309732.9,309732.9,18327,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640421,59020.00
01/24/2016 08:00,2,0.000,ALERT,210.12,298.17,59.981,1453640404,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,319060.9,319060.9,18319,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640423,59021.00
01/24/2016 08:00,2,0.000,ALERT,210.57,297.26,59.970,1453640404,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,477894.7,477894.7,7781,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640424,59022.00
01/24/2016 08:00,2,0.000,ALERT,211.70,302.07,59.981,1453640404,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,320417.8,320417.8,13738,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640426,59023.00
01/24/2016 08:00,2,0.000,ALERT,210.35,298.47,59.949,1453640404,"201051344000890","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,317248.2,317248.2,18363,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640428,59024.00
01/24/2016 08:00,2,0.000,ALERT,210.57,298.17,59.965,1453640404,"201051344000438","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,319016.8,319016.8,18348,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640430,59025.00
01/24/2016 08:00,2,0.000,ALERT,210.57,297.57,59.975,1453640404,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,313103.9,313103.9,18424,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640432,59026.00
01/24/2016 08:00,2,0.000,ALERT,210.57,298.47,59.970,1453640404,"274151322000083","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,588056.7,588056.7,7550,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640433,59027.00
01/24/2016 08:00,2,0.000,ALERT,211.48,298.77,59.975,1453640404,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7553,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640435,59028.00
01/24/2016 08:00,2,0.000,ALERT,211.70,302.07,60.012,1453640404,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,305485.9,305485.9,13600,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640437,59029.00
01/24/2016 08:00,2,0.000,ALERT,210.57,299.07,59.970,1453640404,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,618135.3,618135.3,7502,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640439,59030.00
01/24/2016 08:00,2,0.000,ALERT,211.48,300.87,59.996,1453640404,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,304698.6,304698.6,13743,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640441,59031.00
01/24/2016 08:00,2,0.000,ALERT,210.35,297.26,59.986,1453640404,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,317109.0,317109.0,18325,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640442,59032.00
01/24/2016 08:00,2,0.000,ALERT,211.48,301.17,59.991,1453640404,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,314850.0,314850.0,13708,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640444,59033.00
01/24/2016 08:00,2,0.000,ALERT,212.16,301.17,59.959,1453640404,"201051344000853","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,312768.3,312768.3,13560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640446,59034.00
01/24/2016 08:00,2,0.000,ALERT,210.80,297.87,59.970,1453640404,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,318991.2,318991.2,18307,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640448,59035.00
01/24/2016 08:00,2,0.000,ALERT,210.57,297.26,59.981,1453640404,"201051344000917","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,316719.5,316719.5,18282,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640450,59036.00
01/24/2016 08:00,2,0.000,ALERT,210.80,298.17,59.933,1453640404,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,320566.1,320566.1,18263,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640451,59037.00
01/24/2016 08:00,2,0.000,ALERT,210.35,297.26,59.944,1453640404,"201051344000651","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,313502.8,313502.8,18352,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640453,59038.00
01/24/2016 08:00,2,0.000,ALERT,210.35,298.17,59.991,1453640404,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,570954.8,570954.8,7411,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640455,59039.00
01/24/2016 08:00,2,0.000,ALERT,211.25,297.26,59.991,1453640404,"274151322000068","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,7853,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640457,59040.00
01/24/2016 08:00,2,0.000,ALERT,210.12,297.87,59.970,1453640404,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,309913.0,309913.0,18350,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640459,59041.00
01/24/2016 08:00,2,0.000,ALERT,211.48,302.07,59.959,1453640404,"201051344000594","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315815.2,315815.2,13754,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640461,59042.00
01/24/2016 08:00,2,0.000,ALERT,210.57,297.57,59.970,1453640404,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,316445.5,316445.5,18337,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640462,59043.00
01/24/2016 08:00,2,0.000,ALERT,210.57,298.77,59.970,1453640404,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,583292.8,583292.8,7427,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640464,59044.00
01/24/2016 08:00,2,0.000,ALERT,212.16,301.17,59.959,1453640404,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,305039.2,305039.2,13736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640466,59045.00
01/24/2016 08:00,2,0.000,ALERT,210.57,298.17,59.959,1453640404,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,315068.3,315068.3,18308,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640468,59046.00
01/24/2016 08:00,2,0.000,ALERT,211.70,301.77,59.975,1453640404,"201051344000900","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,319529.7,319529.7,13526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640470,59047.00
01/24/2016 08:00,2,0.000,ALERT,211.93,300.87,59.959,1453640404,"201051344000648","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,313082.1,313082.1,13617,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640472,59048.00
01/24/2016 08:00,2,0.000,ALERT,211.93,302.37,59.965,1453640404,"201051344000569","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,321032.9,321032.9,13460,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640473,59049.00
01/24/2016 08:00,2,0.000,ALERT,211.70,301.77,59.970,1453640404,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,314988.6,314988.6,13632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640475,59050.00
01/24/2016 08:00,2,0.000,ALERT,211.93,301.47,59.965,1453640404,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,309941.1,309941.1,13764,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453640477,59051.00
01/24/2016 08:00,2,0.000,ALERT,212.16,302.07,59.975,1453640404,"201051344000576","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,314244.2,314244.2,13543,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640479,59052.00
01/24/2016 08:00,2,0.000,ALERT,210.80,296.96,59.959,1453640404,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,558468.8,558468.8,7446,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453640480,59053.00
01/24/2016 08:15,2,0.000,ALERT,211.48,300.57,59.970,1453641303,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313909.0,313909.0,13581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641305,59054.00
01/24/2016 08:15,2,0.000,ALERT,210.35,298.17,59.954,1453641303,"274151322000085","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,585986.2,585986.2,7446,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641307,59055.00
01/24/2016 08:15,2,0.000,ALERT,211.70,300.27,59.970,1453641303,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,305778.1,305778.1,13770,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641309,59056.00
01/24/2016 08:15,2,0.000,ALERT,211.25,300.57,59.959,1453641303,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,307266.5,307266.5,13722,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641311,59057.00
01/24/2016 08:15,2,0.000,ALERT,210.57,299.07,59.986,1453641303,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,311576.5,311576.5,18353,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641312,59058.00
01/24/2016 08:15,2,0.000,ALERT,210.12,298.77,59.965,1453641303,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,593743.0,593743.0,7532,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641314,59059.00
01/24/2016 08:15,2,0.000,ALERT,211.03,299.07,59.965,1453641303,"201051344000585","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,316503.9,316503.9,18345,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641316,59060.00
01/24/2016 08:15,2,0.000,ALERT,210.57,299.07,59.954,1453641303,"201051344001230","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,315686.0,315686.0,18313,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641318,59061.00
01/24/2016 08:15,2,0.000,ALERT,211.25,299.67,59.949,1453641303,"201051344000582","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,309732.9,309732.9,18329,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641320,59062.00
01/24/2016 08:15,2,0.000,ALERT,210.35,298.77,59.970,1453641303,"201051344000955","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,319060.9,319060.9,18321,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641321,59063.00
01/24/2016 08:15,2,0.000,ALERT,210.12,297.26,59.954,1453641303,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,477894.7,477894.7,7783,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641323,59064.00
01/24/2016 08:15,2,0.000,ALERT,211.03,300.57,59.954,1453641303,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,320417.8,320417.8,13740,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641325,59065.00
01/24/2016 08:15,2,0.000,ALERT,210.80,299.37,59.933,1453641303,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,317248.2,317248.2,18365,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641327,59066.00
01/24/2016 08:15,2,0.000,ALERT,211.03,298.77,59.959,1453641303,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,319016.8,319016.8,18350,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641329,59067.00
01/24/2016 08:15,2,0.000,ALERT,211.03,298.47,59.965,1453641303,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,313103.9,313103.9,18426,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641331,59068.00
01/24/2016 08:15,2,0.000,ALERT,210.35,298.77,59.959,1453641303,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,588056.7,588056.7,7552,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641333,59069.00
01/24/2016 08:15,2,0.000,ALERT,210.80,298.77,59.949,1453641303,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,624656.0,624656.0,7555,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641335,59070.00
01/24/2016 08:15,2,0.000,ALERT,211.03,300.57,59.965,1453641303,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,305485.9,305485.9,13602,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641336,59071.00
01/24/2016 08:15,2,0.000,ALERT,210.35,299.07,59.959,1453641303,"274151322000095","219011344069620",0.00,-2.00,0,297.57,300.57,0.0,0.0,0.000,618135.3,618135.3,7504,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641338,59072.00
01/24/2016 08:15,2,0.000,ALERT,210.80,299.37,59.959,1453641303,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,304698.6,304698.6,13745,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641340,59073.00
01/24/2016 08:15,2,0.000,ALERT,210.57,298.17,59.965,1453641303,"201051344001025","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,317109.0,317109.0,18327,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641342,59074.00
01/24/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1453641303,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,314850.0,314850.0,13710,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641344,59075.00
01/24/2016 08:15,2,0.000,ALERT,211.48,299.67,59.959,1453641303,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,312768.3,312768.3,13562,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641345,59076.00
01/24/2016 08:15,2,0.000,ALERT,211.48,299.37,59.965,1453641303,"201051344000685","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,318991.2,318991.2,18309,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641347,59077.00
01/24/2016 08:15,2,0.000,ALERT,211.25,298.77,59.975,1453641303,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,316719.5,316719.5,18284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641349,59078.00
01/24/2016 08:15,2,0.000,ALERT,211.03,299.07,59.996,1453641303,"201051344001145","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,320566.1,320566.1,18265,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641351,59079.00
01/24/2016 08:15,2,0.000,ALERT,211.03,298.47,59.959,1453641303,"201051344000651","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,313502.8,313502.8,18354,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641353,59080.00
01/24/2016 08:15,2,0.000,ALERT,209.90,297.87,59.959,1453641303,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,570954.8,570954.8,7413,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641355,59081.00
01/24/2016 08:15,2,0.000,ALERT,211.03,297.26,59.965,1453641303,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,478005.0,478005.0,7855,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641357,59082.00
01/24/2016 08:15,2,0.000,ALERT,210.57,299.07,59.959,1453641303,"201051344001135","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,309913.0,309913.0,18352,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641358,59083.00
01/24/2016 08:15,2,0.000,ALERT,210.80,300.87,59.965,1453641303,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,315815.2,315815.2,13756,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641360,59084.00
01/24/2016 08:15,2,0.000,ALERT,211.03,298.47,59.970,1453641303,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,316445.5,316445.5,18339,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641362,59085.00
01/24/2016 08:15,2,0.000,ALERT,210.12,298.47,59.975,1453641303,"274151322000054","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,583292.8,583292.8,7429,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641364,59086.00
01/24/2016 08:15,2,0.000,ALERT,211.48,299.67,59.944,1453641303,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,13738,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641365,59087.00
01/24/2016 08:15,2,0.000,ALERT,210.80,298.77,59.970,1453641303,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,315068.3,315068.3,18310,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641367,59088.00
01/24/2016 08:15,2,0.000,ALERT,211.03,300.27,59.975,1453641303,"201051344000900","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,319529.7,319529.7,13528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641369,59089.00
01/24/2016 08:15,2,0.000,ALERT,211.25,299.37,59.965,1453641303,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,313082.1,313082.1,13619,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453641371,59090.00
01/24/2016 08:15,2,0.000,ALERT,211.25,300.57,60.018,1453641303,"201051344000569","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,321032.9,321032.9,13462,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641373,59091.00
01/24/2016 08:15,2,0.000,ALERT,211.25,300.27,60.018,1453641303,"201051344000983","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,314988.6,314988.6,13634,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641374,59092.00
01/24/2016 08:15,2,0.000,ALERT,211.25,299.97,59.996,1453641303,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,13766,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641376,59093.00
01/24/2016 08:15,2,0.000,ALERT,211.70,300.57,60.012,1453641303,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,314244.2,314244.2,13545,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641378,59094.00
01/24/2016 08:15,2,0.000,ALERT,210.35,296.66,59.970,1453641303,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,558468.8,558468.8,7448,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453641380,59095.00
01/24/2016 08:30,2,0.000,ALERT,211.70,299.97,59.996,1453642203,"201051344000645","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,313909.0,313909.0,13583,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642205,59096.00
01/24/2016 08:30,2,0.000,ALERT,210.35,297.87,59.986,1453642203,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,585986.2,585986.2,7448,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642207,59097.00
01/24/2016 08:30,2,0.000,ALERT,211.70,299.67,59.991,1453642203,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,305778.1,305778.1,13772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642209,59098.00
01/24/2016 08:30,2,0.000,ALERT,211.48,299.97,59.991,1453642203,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,307266.5,307266.5,13724,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642210,59099.00
01/24/2016 08:30,2,0.000,ALERT,210.80,299.37,59.975,1453642203,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18355,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642212,59100.00
01/24/2016 08:30,2,0.000,ALERT,209.90,296.96,59.986,1453642203,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,593743.0,593743.0,7534,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642214,59101.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.67,59.991,1453642203,"201051344000585","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,316503.9,316503.9,18347,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642216,59102.00
01/24/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1453642203,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,315686.0,315686.0,18315,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642217,59103.00
01/24/2016 08:30,2,0.000,ALERT,211.48,300.27,59.959,1453642203,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,309732.9,309732.9,18331,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642219,59104.00
01/24/2016 08:30,2,0.000,ALERT,210.57,299.37,59.986,1453642203,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,319060.9,319060.9,18323,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642221,59105.00
01/24/2016 08:30,2,0.000,ALERT,210.12,296.96,59.986,1453642203,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,477894.7,477894.7,7785,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642223,59106.00
01/24/2016 08:30,2,0.000,ALERT,211.25,300.57,59.986,1453642203,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,320417.8,320417.8,13742,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642225,59107.00
01/24/2016 08:30,2,0.000,ALERT,211.03,299.97,60.018,1453642203,"201051344000890","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,317248.2,317248.2,18367,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642226,59108.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.37,60.023,1453642203,"201051344000438","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,319016.8,319016.8,18352,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642228,59109.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.07,59.981,1453642203,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,313103.9,313103.9,18428,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642230,59110.00
01/24/2016 08:30,2,0.000,ALERT,210.35,297.87,59.986,1453642203,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,588056.7,588056.7,7554,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642232,59111.00
01/24/2016 08:30,2,0.000,ALERT,210.80,297.26,59.991,1453642203,"274151322000076","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,624656.0,624656.0,7557,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642234,59112.00
01/24/2016 08:30,2,0.000,ALERT,211.03,300.57,59.991,1453642203,"201051344000868","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,305485.9,305485.9,13604,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642236,59113.00
01/24/2016 08:30,2,0.000,ALERT,210.12,298.47,59.991,1453642203,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,618135.3,618135.3,7506,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642237,59114.00
01/24/2016 08:30,2,0.000,ALERT,210.80,299.67,59.991,1453642203,"201051344000988","219011344069620",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,304698.6,304698.6,13747,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642239,59115.00
01/24/2016 08:30,2,0.000,ALERT,210.80,298.47,59.986,1453642203,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,317109.0,317109.0,18329,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642241,59116.00
01/24/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1453642203,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,314850.0,314850.0,13712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642243,59117.00
01/24/2016 08:30,2,0.000,ALERT,211.70,299.97,59.975,1453642203,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,312768.3,312768.3,13564,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642245,59118.00
01/24/2016 08:30,2,0.000,ALERT,211.48,299.37,59.981,1453642203,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,318991.2,318991.2,18311,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642247,59119.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.07,59.959,1453642203,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,316719.5,316719.5,18286,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642249,59120.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.97,59.981,1453642203,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,320566.1,320566.1,18267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642250,59121.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.07,59.975,1453642203,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,313502.8,313502.8,18356,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642252,59122.00
01/24/2016 08:30,2,0.000,ALERT,209.44,296.96,59.965,1453642203,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,570954.8,570954.8,7415,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642254,59123.00
01/24/2016 08:30,2,0.000,ALERT,210.80,296.66,59.975,1453642203,"274151322000068","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,478005.0,478005.0,7857,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642256,59124.00
01/24/2016 08:30,2,0.000,ALERT,210.80,299.67,59.991,1453642203,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18354,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642258,59125.00
01/24/2016 08:30,2,0.000,ALERT,210.80,300.27,59.986,1453642203,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,315815.2,315815.2,13758,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642260,59126.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.37,59.981,1453642203,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,316445.5,316445.5,18341,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642261,59127.00
