ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 08:30,2,0.000,ALERT,210.12,298.17,59.975,1453642203,"274151322000054","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,583292.8,583292.8,7431,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642263,59128.00
01/24/2016 08:30,2,0.000,ALERT,211.48,299.67,59.986,1453642203,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,305039.2,305039.2,13740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642265,59129.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.67,59.933,1453642203,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,315068.3,315068.3,18312,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642267,59130.00
01/24/2016 08:30,2,0.000,ALERT,211.03,299.97,59.975,1453642203,"201051344000900","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,319529.7,319529.7,13530,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642269,59131.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.37,59.981,1453642203,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,313082.1,313082.1,13621,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642270,59132.00
01/24/2016 08:30,2,0.000,ALERT,211.48,300.87,60.018,1453642203,"201051344000569","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,321032.9,321032.9,13464,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453642272,59133.00
01/24/2016 08:30,2,0.000,ALERT,211.25,300.27,59.981,1453642203,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,314988.6,314988.6,13636,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642274,59134.00
01/24/2016 08:30,2,0.000,ALERT,211.25,299.97,59.991,1453642203,"201051344001158","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,309941.1,309941.1,13768,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642276,59135.00
01/24/2016 08:30,2,0.000,ALERT,211.93,300.87,59.991,1453642203,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,314244.2,314244.2,13547,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642277,59136.00
01/24/2016 08:30,2,0.000,ALERT,210.12,296.66,59.986,1453642203,"274151322000087","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,558468.8,558468.8,7450,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453642279,59137.00
01/24/2016 08:45,2,0.000,ALERT,212.38,300.87,60.034,1453643103,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,313909.0,313909.0,13585,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643105,59138.00
01/24/2016 08:45,2,0.000,ALERT,210.80,298.77,59.986,1453643103,"274151322000085","219011344069620",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,585986.2,585986.2,7450,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643107,59139.00
01/24/2016 08:45,2,0.000,ALERT,212.38,300.27,59.991,1453643103,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,305778.1,305778.1,13774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643109,59140.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.87,59.991,1453643103,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,307266.5,307266.5,13726,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643111,59141.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.27,59.959,1453643103,"201051344000646","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,311576.5,311576.5,18357,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643113,59142.00
01/24/2016 08:45,2,0.000,ALERT,210.57,298.77,59.991,1453643103,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,593743.0,593743.0,7536,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643115,59143.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.87,59.991,1453643103,"201051344000585","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,316503.9,316503.9,18349,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643116,59144.00
01/24/2016 08:45,2,0.000,ALERT,211.70,300.87,59.996,1453643103,"201051344001230","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,315686.0,315686.0,18317,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643118,59145.00
01/24/2016 08:45,2,0.000,ALERT,212.38,301.47,59.986,1453643103,"201051344000582","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,309732.9,309732.9,18333,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643120,59146.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.57,60.034,1453643103,"201051344000955","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,319060.9,319060.9,18325,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643122,59147.00
01/24/2016 08:45,2,0.000,ALERT,210.57,297.57,60.002,1453643103,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,477894.7,477894.7,7787,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643123,59148.00
01/24/2016 08:45,2,0.000,ALERT,211.70,301.47,59.986,1453643103,"201051344000579","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,320417.8,320417.8,13744,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643125,59149.00
01/24/2016 08:45,2,0.000,ALERT,211.70,300.87,60.002,1453643103,"201051344000890","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,317248.2,317248.2,18369,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643127,59150.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.27,59.986,1453643103,"201051344000438","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,319016.8,319016.8,18354,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643129,59151.00
01/24/2016 08:45,2,0.000,ALERT,212.16,299.97,59.996,1453643103,"201051344000417","219011344069620",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,313103.9,313103.9,18430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643131,59152.00
01/24/2016 08:45,2,0.000,ALERT,210.57,297.87,59.933,1453643103,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,588056.7,588056.7,7556,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643133,59153.00
01/24/2016 08:45,2,0.000,ALERT,211.48,298.17,59.981,1453643103,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,624656.0,624656.0,7559,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643134,59154.00
01/24/2016 08:45,2,0.000,ALERT,211.70,301.17,59.991,1453643103,"201051344000868","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,305485.9,305485.9,13606,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643136,59155.00
01/24/2016 08:45,2,0.000,ALERT,210.57,298.77,59.986,1453643103,"274151322000095","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,618135.3,618135.3,7508,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643138,59156.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.57,59.986,1453643103,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,304698.6,304698.6,13749,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643140,59157.00
01/24/2016 08:45,2,0.000,ALERT,211.48,299.37,60.002,1453643103,"201051344001025","219011344069620",0.00,-3.00,0,296.66,304.48,0.0,0.0,0.000,317109.0,317109.0,18331,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643142,59158.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.57,59.986,1453643103,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,314850.0,314850.0,13714,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643143,59159.00
01/24/2016 08:45,2,0.000,ALERT,212.16,300.57,59.986,1453643103,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,312768.3,312768.3,13566,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643145,59160.00
01/24/2016 08:45,2,0.000,ALERT,212.16,300.57,59.938,1453643103,"201051344000685","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,318991.2,318991.2,18313,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643147,59161.00
01/24/2016 08:45,2,0.000,ALERT,211.93,299.97,59.996,1453643103,"201051344000917","219011344069620",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,316719.5,316719.5,18288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643149,59162.00
01/24/2016 08:45,2,0.000,ALERT,212.16,300.87,59.991,1453643103,"201051344001145","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,320566.1,320566.1,18269,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643151,59163.00
01/24/2016 08:45,2,0.000,ALERT,211.93,299.97,59.996,1453643103,"201051344000651","219011344069620",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,313502.8,313502.8,18358,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643152,59164.00
01/24/2016 08:45,2,0.000,ALERT,210.35,297.87,59.986,1453643103,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,570954.8,570954.8,7417,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643154,59165.00
01/24/2016 08:45,2,0.000,ALERT,211.25,297.57,59.986,1453643103,"274151322000068","219011344069620",0.00,-1.00,0,295.76,298.77,0.0,0.0,0.000,478005.0,478005.0,7859,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643156,59166.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.57,59.975,1453643103,"201051344001135","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,309913.0,309913.0,18356,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643158,59167.00
01/24/2016 08:45,2,0.000,ALERT,211.48,300.87,59.986,1453643103,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,315815.2,315815.2,13760,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643160,59168.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.57,59.981,1453643103,"201051344001203","219011344069620",0.00,-2.50,0,297.57,305.38,0.0,0.0,0.000,316445.5,316445.5,18343,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643161,59169.00
01/24/2016 08:45,2,0.000,ALERT,210.57,298.17,59.981,1453643103,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,583292.8,583292.8,7433,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643163,59170.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.27,59.944,1453643103,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,305039.2,305039.2,13742,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643165,59171.00
01/24/2016 08:45,2,0.000,ALERT,211.93,300.87,59.986,1453643103,"201051344001093","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,315068.3,315068.3,18314,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643167,59172.00
01/24/2016 08:45,2,0.000,ALERT,211.70,300.87,59.991,1453643103,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,319529.7,319529.7,13532,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643169,59173.00
01/24/2016 08:45,2,0.000,ALERT,212.16,300.27,59.986,1453643103,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,313082.1,313082.1,13623,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643171,59174.00
01/24/2016 08:45,2,0.000,ALERT,211.93,301.47,59.991,1453643103,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,321032.9,321032.9,13466,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643173,59175.00
01/24/2016 08:45,2,0.000,ALERT,211.70,301.17,59.986,1453643103,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314988.6,314988.6,13638,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643174,59176.00
01/24/2016 08:45,2,0.000,ALERT,211.93,301.47,59.991,1453643103,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13770,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643176,59177.00
01/24/2016 08:45,2,0.000,ALERT,212.16,302.07,59.991,1453643103,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,314244.2,314244.2,13549,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453643178,59178.00
01/24/2016 08:45,2,0.000,ALERT,210.57,296.96,59.991,1453643103,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,558468.8,558468.8,7452,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453643180,59179.00
01/24/2016 09:00,2,0.000,ALERT,211.48,299.97,59.981,1453644003,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,313909.0,313909.0,13587,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644005,59180.00
01/24/2016 09:00,2,0.000,ALERT,209.90,297.87,59.981,1453644003,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,585986.2,585986.2,7452,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644007,59181.00
01/24/2016 09:00,2,0.000,ALERT,211.48,299.67,59.970,1453644003,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,305778.1,305778.1,13776,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644009,59182.00
01/24/2016 09:00,2,0.000,ALERT,211.03,299.97,60.018,1453644003,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,307266.5,307266.5,13728,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644010,59183.00
01/24/2016 09:00,2,0.000,ALERT,210.57,299.07,59.986,1453644003,"201051344000646","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,311576.5,311576.5,18359,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644012,59184.00
01/24/2016 09:00,2,0.000,ALERT,209.67,298.47,59.975,1453644003,"274151322000052","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,593743.0,593743.0,7538,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644014,59185.00
01/24/2016 09:00,2,0.000,ALERT,210.80,299.37,59.975,1453644003,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,316503.9,316503.9,18351,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644016,59186.00
01/24/2016 09:00,2,0.068,ALERT,210.57,299.07,59.944,1453644003,"201051344001230","219011344069620",30.45,-2.00,0,297.57,302.68,2.1,0.1,0.000,315686.0,315686.0,18319,0,0,0,L,1122011218,0,121.10,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1453644018,59187.00
01/24/2016 09:00,2,0.000,ALERT,211.25,299.97,59.965,1453644003,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,309732.9,309732.9,18335,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644019,59188.00
01/24/2016 09:00,2,0.000,ALERT,210.57,299.37,59.944,1453644003,"201051344000955","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,319060.9,319060.9,18327,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644021,59189.00
01/24/2016 09:00,2,0.000,ALERT,209.67,296.96,59.965,1453644003,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,477894.7,477894.7,7789,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644023,59190.00
01/24/2016 09:00,2,0.000,ALERT,210.80,300.57,59.938,1453644003,"201051344000579","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,320417.8,320417.8,13746,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644025,59191.00
01/24/2016 09:00,2,0.000,ALERT,210.57,299.67,59.970,1453644003,"201051344000890","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,317248.2,317248.2,18371,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644027,59192.00
01/24/2016 09:00,2,0.000,ALERT,210.80,299.07,59.981,1453644003,"201051344000438","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,319016.8,319016.8,18356,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644029,59193.00
01/24/2016 09:00,2,0.000,ALERT,210.80,298.47,59.933,1453644003,"201051344000417","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,313103.9,313103.9,18432,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644030,59194.00
01/24/2016 09:00,2,0.000,ALERT,210.12,298.77,59.991,1453644003,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,588056.7,588056.7,7558,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644032,59195.00
01/24/2016 09:00,2,0.000,ALERT,210.57,297.87,59.975,1453644003,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,624656.0,624656.0,7561,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644034,59196.00
01/24/2016 09:00,2,0.000,ALERT,211.25,301.17,59.981,1453644003,"201051344000868","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,305485.9,305485.9,13608,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644036,59197.00
01/24/2016 09:00,2,0.012,ALERT,210.12,299.07,59.959,1453644003,"274151322000095","219011344069620",29.80,-2.50,0,296.96,300.87,0.0,0.0,0.000,618135.3,618135.3,7510,0,0,0,L,1151911521,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453644038,59198.00
01/24/2016 09:00,2,0.000,ALERT,211.03,300.27,59.959,1453644003,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,304698.6,304698.6,13751,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644040,59199.00
01/24/2016 09:00,2,0.000,ALERT,210.80,298.77,59.981,1453644003,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,317109.0,317109.0,18333,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644041,59200.00
01/24/2016 09:00,2,0.000,ALERT,211.03,300.27,60.012,1453644003,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,314850.0,314850.0,13716,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644043,59201.00
01/24/2016 09:00,2,0.066,ALERT,211.48,299.97,59.970,1453644003,"201051344000853","219011344069620",30.99,-2.50,0,297.87,302.98,2.1,0.1,0.000,312768.3,312768.3,13568,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1453644045,59202.00
01/24/2016 09:00,2,0.084,ALERT,211.25,299.07,59.986,1453644003,"201051344000685","219011344069620",20.12,-2.00,0,297.26,301.77,1.7,0.0,0.000,318991.2,318991.2,18315,0,0,0,L,1122011218,0,121.78,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1453644047,59203.00
01/24/2016 09:00,2,0.061,ALERT,211.03,298.77,59.970,1453644003,"201051344000917","219011344069620",28.21,-1.00,0,296.36,301.47,1.8,0.0,0.000,316719.5,316719.5,18290,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453644049,59204.00
01/24/2016 09:00,2,0.053,ALERT,211.03,299.07,59.981,1453644003,"201051344001145","219011344069620",31.01,-2.50,0,297.57,302.68,1.7,0.0,0.000,320566.1,320566.1,18271,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1453644050,59205.00
01/24/2016 09:00,2,0.000,ALERT,211.03,298.47,59.938,1453644003,"201051344000651","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,313502.8,313502.8,18360,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644052,59206.00
01/24/2016 09:00,2,0.000,ALERT,209.67,298.17,59.981,1453644003,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,570954.8,570954.8,7419,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644054,59207.00
01/24/2016 09:00,2,0.000,ALERT,210.57,297.26,59.981,1453644003,"274151322000068","219011344069620",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,478005.0,478005.0,7861,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644056,59208.00
01/24/2016 09:00,2,0.000,ALERT,210.35,299.07,59.991,1453644003,"201051344001135","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,309913.0,309913.0,18358,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644058,59209.00
01/24/2016 09:00,2,0.000,ALERT,210.80,300.87,59.986,1453644003,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,315815.2,315815.2,13762,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644060,59210.00
01/24/2016 09:00,2,0.000,ALERT,210.57,298.47,59.986,1453644003,"201051344001203","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,316445.5,316445.5,18345,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644061,59211.00
01/24/2016 09:00,2,0.000,ALERT,209.67,298.47,59.986,1453644003,"274151322000054","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,583292.8,583292.8,7435,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644063,59212.00
01/24/2016 09:00,2,0.000,ALERT,211.25,299.67,60.007,1453644003,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,305039.2,305039.2,13744,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644065,59213.00
01/24/2016 09:00,2,0.000,ALERT,210.57,299.07,59.981,1453644003,"201051344001093","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,315068.3,315068.3,18316,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644067,59214.00
01/24/2016 09:00,2,0.002,ALERT,211.03,299.97,59.986,1453644003,"201051344000900","219011344069620",30.71,-2.50,0,297.57,302.37,0.1,0.0,0.000,319529.7,319529.7,13534,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1453644069,59215.00
01/24/2016 09:00,2,0.094,ALERT,211.48,299.97,59.981,1453644003,"201051344000648","219011344069620",30.99,-3.00,0,297.26,302.68,3.0,0.9,0.000,313082.1,313082.1,13625,0,0,0,L,1122011218,0,120.20,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1453644070,59216.00
01/24/2016 09:00,2,0.090,ALERT,211.25,300.87,59.981,1453644003,"201051344000569","219011344069620",31.31,-2.50,0,298.47,303.58,2.9,0.8,0.000,321032.9,321032.9,13468,0,0,0,L,1122011218,0,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453644072,59217.00
01/24/2016 09:00,2,0.000,ALERT,211.25,300.57,59.996,1453644003,"201051344000983","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,314988.6,314988.6,13640,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644074,59218.00
01/24/2016 09:00,2,0.000,ALERT,211.25,300.27,59.991,1453644003,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,309941.1,309941.1,13772,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644076,59219.00
01/24/2016 09:00,2,0.102,ALERT,211.70,300.87,59.981,1453644003,"201051344000576","219011344069620",30.43,-2.50,0,298.47,303.28,3.2,1.1,0.000,314244.2,314244.2,13551,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1453644077,59220.00
01/24/2016 09:00,2,0.000,ALERT,209.90,296.66,59.986,1453644003,"274151322000087","219011344069620",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,558468.8,558468.8,7454,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644079,59221.00
01/24/2016 09:15,2,0.125,ALERT,211.70,300.87,59.954,1453644903,"201051344000645","219011344069620",18.27,-1.50,0,298.17,314.40,2.3,0.3,0.000,313909.0,313909.0,13589,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453644905,59222.00
01/24/2016 09:15,2,0.000,ALERT,209.90,297.26,59.965,1453644903,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,585986.2,585986.2,7454,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644906,59223.00
01/24/2016 09:15,2,0.000,ALERT,211.93,300.57,60.007,1453644903,"201051344000633","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,305778.1,305778.1,13778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644908,59224.00
01/24/2016 09:15,2,0.000,ALERT,211.25,300.87,59.938,1453644903,"201051344000469","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,307266.5,307266.5,13730,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644910,59225.00
01/24/2016 09:15,2,0.000,ALERT,210.57,298.77,60.018,1453644903,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,311576.5,311576.5,18361,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644912,59226.00
01/24/2016 09:15,2,0.000,ALERT,209.67,297.26,59.959,1453644903,"274151322000052","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,593743.0,593743.0,7540,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644914,59227.00
01/24/2016 09:15,2,0.000,ALERT,210.80,299.07,59.933,1453644903,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,316503.9,316503.9,18353,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644915,59228.00
01/24/2016 09:15,2,0.229,ALERT,210.57,334.24,59.975,1453644903,"201051344001230","219011344069620",24.63,-1.50,0,297.26,356.48,5.8,3.6,0.004,315686.4,315686.4,18321,0,0,0,L,1122011218,0,121.33,119.97,0100,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1453644917,59229.00
01/24/2016 09:15,2,0.000,ALERT,211.03,299.67,59.970,1453644903,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,309732.9,309732.9,18337,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644919,59230.00
01/24/2016 09:15,2,0.000,ALERT,210.35,298.77,59.975,1453644903,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,319060.9,319060.9,18329,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644921,59231.00
01/24/2016 09:15,2,0.000,ALERT,210.12,296.66,59.970,1453644903,"274151322000094","219011344069620",28.84,-2.50,0,295.16,298.77,0.0,0.0,0.000,477894.7,477894.7,7791,0,0,0,L,1151911521,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1453644922,59232.00
01/24/2016 09:15,2,0.000,ALERT,211.03,300.87,59.975,1453644903,"201051344000579","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,320417.8,320417.8,13748,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644924,59233.00
01/24/2016 09:15,2,0.156,ALERT,210.57,299.07,59.933,1453644903,"201051344000890","219011344069620",12.88,-1.50,0,297.26,301.77,2.0,0.1,0.000,317248.2,317248.2,18373,0,0,0,L,1122011218,0,121.10,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453644926,59234.00
01/24/2016 09:15,2,0.000,ALERT,210.80,298.47,59.975,1453644903,"201051344000438","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,319016.8,319016.8,18358,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644928,59235.00
01/24/2016 09:15,2,0.000,ALERT,211.03,298.17,59.981,1453644903,"201051344000417","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,313103.9,313103.9,18434,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644930,59236.00
01/24/2016 09:15,2,0.000,ALERT,210.35,298.47,59.975,1453644903,"274151322000083","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,588056.7,588056.7,7560,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644932,59237.00
01/24/2016 09:15,2,0.000,ALERT,210.80,297.87,60.007,1453644903,"274151322000076","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,624656.0,624656.0,7563,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644933,59238.00
01/24/2016 09:15,2,0.162,ALERT,211.48,301.77,59.981,1453644903,"201051344000868","219011344069620",23.14,-2.00,0,298.77,304.48,3.8,1.8,0.000,305486.1,305486.1,13610,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1453644935,59239.00
01/24/2016 09:15,2,0.092,ALERT,210.12,334.84,59.975,1453644903,"274151322000095","219011344069620",25.80,-1.50,0,296.96,341.75,2.4,0.4,0.004,618135.3,618135.3,7512,0,0,0,L,1151911521,0,121.10,121.10,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1453644937,59240.00
01/24/2016 09:15,2,0.000,ALERT,211.03,300.87,59.986,1453644903,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.77,0.0,0.0,0.000,304698.6,304698.6,13753,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644939,59241.00
01/24/2016 09:15,2,0.000,ALERT,210.57,298.17,59.954,1453644903,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,317109.0,317109.0,18335,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644941,59242.00
01/24/2016 09:15,2,0.000,ALERT,211.03,300.87,59.981,1453644903,"201051344000458","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,314850.0,314850.0,13718,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644943,59243.00
01/24/2016 09:15,2,0.152,ALERT,211.70,300.87,59.975,1453644903,"201051344000853","219011344069620",21.37,-2.50,0,297.87,303.88,3.3,1.3,0.000,312768.5,312768.5,13570,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1453644944,59244.00
01/24/2016 09:15,2,0.215,ALERT,211.03,299.07,59.986,1453644903,"201051344000685","219011344069620",20.42,-2.00,0,296.36,313.50,4.5,2.4,0.000,318991.5,318991.5,18317,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1453644946,59245.00
01/24/2016 09:15,2,0.148,ALERT,211.03,298.47,59.986,1453644903,"201051344000917","219011344069620",21.15,-1.00,0,295.46,335.44,3.2,1.2,0.000,316719.7,316719.7,18292,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1453644948,59246.00
01/24/2016 09:15,2,0.205,ALERT,211.25,336.04,59.975,1453644903,"201051344001145","219011344069620",25.50,-1.50,0,297.26,357.08,5.3,3.2,0.009,320566.5,320566.5,18273,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1453644950,59247.00
01/24/2016 09:15,2,0.000,ALERT,210.80,298.17,59.981,1453644903,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,313502.8,313502.8,18362,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644952,59248.00
01/24/2016 09:15,2,0.000,ALERT,209.67,296.96,59.996,1453644903,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.07,0.0,0.0,0.000,570954.8,570954.8,7421,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644953,59249.00
01/24/2016 09:15,2,0.000,ALERT,210.80,296.66,59.981,1453644903,"274151322000068","219011344069620",0.00,-0.50,0,295.46,298.47,0.0,0.0,0.000,478005.0,478005.0,7863,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644955,59250.00
01/24/2016 09:15,2,0.000,ALERT,210.57,298.77,60.007,1453644903,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,309913.0,309913.0,18360,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644957,59251.00
01/24/2016 09:15,2,0.000,ALERT,210.80,300.87,59.949,1453644903,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,315815.2,315815.2,13764,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644959,59252.00
01/24/2016 09:15,2,0.000,ALERT,210.80,298.77,59.986,1453644903,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,316445.5,316445.5,18347,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644961,59253.00
01/24/2016 09:15,2,0.000,ALERT,209.90,297.57,59.975,1453644903,"274151322000054","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,583292.8,583292.8,7437,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644962,59254.00
01/24/2016 09:15,2,0.000,ALERT,211.48,300.27,59.986,1453644903,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,305039.2,305039.2,13746,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644964,59255.00
01/24/2016 09:15,2,0.000,ALERT,211.03,299.37,59.986,1453644903,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,315068.3,315068.3,18318,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453644966,59256.00
01/24/2016 09:15,2,0.146,ALERT,211.25,337.24,59.986,1453644903,"201051344000900","219011344069620",26.04,-2.00,0,297.57,355.28,3.9,1.8,0.004,319529.9,319529.9,13536,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1453644968,59257.00
01/24/2016 09:15,2,0.252,ALERT,211.48,336.64,59.991,1453644903,"201051344000648","219011344069620",25.56,-2.50,0,297.57,352.57,6.5,4.4,0.009,313082.7,313082.7,13627,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1453644970,59258.00
01/24/2016 09:15,2,0.215,ALERT,211.48,336.94,59.986,1453644903,"201051344000569","219011344069620",29.22,-1.50,0,298.77,356.18,6.4,4.2,0.013,321033.5,321033.5,13470,0,0,0,L,1122011218,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1453644972,59259.00
01/24/2016 09:15,2,0.000,ALERT,211.03,300.57,60.012,1453644903,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314988.6,314988.6,13642,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644974,59260.00
01/24/2016 09:15,2,0.000,ALERT,211.25,300.57,59.970,1453644903,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,309941.1,309941.1,13774,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644975,59261.00
01/24/2016 09:15,2,0.232,ALERT,211.93,338.44,59.975,1453644903,"201051344000576","219011344069620",28.17,-2.00,0,298.17,354.97,6.6,4.5,0.009,314244.8,314244.8,13553,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1453644977,59262.00
01/24/2016 09:15,2,0.000,ALERT,210.12,296.66,59.981,1453644903,"274151322000087","219011344069620",0.00,0.00,0,294.56,298.47,0.0,0.0,0.000,558468.8,558468.8,7456,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453644979,59263.00
01/24/2016 09:30,2,0.119,ACTIVE_NO_POWER,211.48,300.27,60.012,1453645803,"201051344000645","219011344069620",14.09,-1.50,0,298.77,302.37,1.7,0.0,0.000,313909.0,313909.0,13591,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645804,59264.00
01/24/2016 09:30,2,0.000,ALERT,209.90,297.26,60.023,1453645803,"274151322000085","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,585986.2,585986.2,7456,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645806,59265.00
01/24/2016 09:30,2,0.000,ALERT,211.70,299.67,60.007,1453645803,"201051344000633","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,305778.1,305778.1,13780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645808,59266.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.97,60.002,1453645803,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,307266.5,307266.5,13732,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645809,59267.00
01/24/2016 09:30,2,0.000,ALERT,210.80,299.37,60.012,1453645803,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,311576.5,311576.5,18363,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453645811,59268.00
01/24/2016 09:30,2,0.000,ALERT,209.67,296.96,60.028,1453645803,"274151322000052","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,593743.0,593743.0,7542,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645813,59269.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.67,60.018,1453645803,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,316503.9,316503.9,18355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645815,59270.00
01/24/2016 09:30,2,0.178,ACTIVE,211.03,335.74,60.012,1453645803,"201051344001230","219011344069620",25.96,-0.50,0,296.66,338.44,4.7,2.6,0.000,315687.1,315687.1,18323,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645816,59271.00
01/24/2016 09:30,2,0.000,ALERT,211.48,300.57,60.007,1453645803,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,309732.9,309732.9,18339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645818,59272.00
