ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 09:30,2,0.000,ALERT,210.57,299.37,60.002,1453645803,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,319060.9,319060.9,18331,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453645819,59273.00
01/24/2016 09:30,2,0.000,ALERT,209.90,296.66,60.002,1453645803,"274151322000094","219011344069620",27.29,-2.00,0,294.86,298.77,0.0,0.0,0.000,477894.7,477894.7,7793,0,0,0,L,1151911521,0,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453645821,59274.00
01/24/2016 09:30,2,0.000,ALERT,211.03,300.57,59.996,1453645803,"201051344000579","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,320417.8,320417.8,13750,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453645823,59275.00
01/24/2016 09:30,2,0.113,ALERT,210.80,299.97,60.002,1453645803,"201051344000890","219011344069620",20.83,-1.50,0,297.26,301.77,2.4,0.4,0.000,317248.3,317248.3,18375,0,0,0,L,1122011218,0,121.33,119.97,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453645825,59276.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.37,60.039,1453645803,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,319016.8,319016.8,18360,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645827,59277.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.07,60.002,1453645803,"201051344000417","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,313103.9,313103.9,18436,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645828,59278.00
01/24/2016 09:30,2,0.000,ALERT,210.12,297.87,59.991,1453645803,"274151322000083","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,588056.7,588056.7,7562,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645830,59279.00
01/24/2016 09:30,2,0.000,ALERT,210.57,297.26,59.986,1453645803,"274151322000076","219011344069620",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,624656.0,624656.0,7565,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645832,59280.00
01/24/2016 09:30,2,0.150,ACTIVE,211.25,301.17,60.002,1453645803,"201051344000868","219011344069620",21.81,-2.00,0,299.67,303.28,3.4,1.3,0.000,305486.5,305486.5,13612,0,0,0,L,1122011218,0,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645833,59281.00
01/24/2016 09:30,2,0.076,ALERT,209.67,298.47,59.996,1453645803,"274151322000095","219011344069620",24.11,-1.00,0,297.26,341.45,1.9,0.0,0.000,618135.3,618135.3,7514,0,0,0,L,1151911521,0,120.88,120.88,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645835,59282.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.97,60.002,1453645803,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,13755,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645837,59283.00
01/24/2016 09:30,2,0.000,ALERT,210.57,298.47,59.996,1453645803,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,317109.0,317109.0,18337,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453645838,59284.00
01/24/2016 09:30,2,0.000,ALERT,211.03,300.27,59.996,1453645803,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,314850.0,314850.0,13720,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645840,59285.00
01/24/2016 09:30,2,0.150,ACTIVE,211.70,300.27,60.002,1453645803,"201051344000853","219011344069620",20.79,-2.00,0,299.07,302.37,3.2,1.2,0.000,312768.8,312768.8,13572,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645841,59286.00
01/24/2016 09:30,2,0.203,ALERT,211.25,299.37,60.002,1453645803,"201051344000685","219011344069620",19.46,-1.50,0,296.96,336.34,4.0,2.0,0.000,318991.9,318991.9,18319,0,0,0,L,1122011218,0,121.78,120.42,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645843,59287.00
01/24/2016 09:30,2,0.180,ACTIVE,211.25,299.37,60.012,1453645803,"201051344000917","219011344069620",19.68,-0.50,0,295.76,299.97,3.5,1.5,0.000,316720.0,316720.0,18294,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645844,59288.00
01/24/2016 09:30,2,0.170,ACTIVE,211.48,336.64,59.996,1453645803,"201051344001145","219011344069620",25.72,-1.00,0,297.26,347.76,4.5,2.4,0.004,320567.2,320567.2,18275,0,0,0,L,1122011218,0,121.33,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645845,59289.00
01/24/2016 09:30,2,0.000,ALERT,211.03,298.77,60.002,1453645803,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,313502.8,313502.8,18364,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645847,59290.00
01/24/2016 09:30,2,0.000,ALERT,209.44,296.96,59.996,1453645803,"274151322000088","219011344069620",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,570954.8,570954.8,7423,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453645849,59291.00
01/24/2016 09:30,2,0.000,ALERT,210.57,296.66,60.007,1453645803,"274151322000068","219011344069620",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,478005.0,478005.0,7865,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645850,59292.00
01/24/2016 09:30,2,0.000,ALERT,210.57,299.37,59.986,1453645803,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,309913.0,309913.0,18362,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645852,59293.00
01/24/2016 09:30,2,0.000,ALERT,210.80,300.87,59.991,1453645803,"201051344000594","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315815.2,315815.2,13766,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645854,59294.00
01/24/2016 09:30,2,0.000,ALERT,211.03,299.07,60.007,1453645803,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,316445.5,316445.5,18349,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645856,59295.00
01/24/2016 09:30,2,0.000,ALERT,209.90,297.57,60.002,1453645803,"274151322000054","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,583292.8,583292.8,7439,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645858,59296.00
01/24/2016 09:30,2,0.000,ALERT,211.48,299.97,60.007,1453645803,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,305039.2,305039.2,13748,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645859,59297.00
01/24/2016 09:30,2,0.000,ALERT,210.80,299.37,59.996,1453645803,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,315068.3,315068.3,18320,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645861,59298.00
01/24/2016 09:30,2,0.123,ACTIVE,211.03,336.94,60.002,1453645803,"201051344000900","219011344069620",24.73,-1.00,0,298.17,347.16,3.1,1.1,0.000,319530.2,319530.2,13538,0,0,0,L,1122011218,0,120.42,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645862,59299.00
01/24/2016 09:30,2,0.209,ALERT,211.48,336.34,60.012,1453645803,"201051344000648","219011344069620",25.86,-2.00,0,298.17,348.06,5.5,3.4,0.004,313083.6,313083.6,13629,0,0,0,L,1122011218,0,120.20,121.78,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645864,59300.00
01/24/2016 09:30,2,0.193,ALERT,211.25,335.74,60.007,1453645803,"201051344000569","219011344069620",27.53,-1.00,0,299.97,342.35,5.4,3.3,0.004,321034.4,321034.4,13472,0,0,0,L,1122011218,0,119.97,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645866,59301.00
01/24/2016 09:30,2,0.000,ALERT,211.03,300.27,60.002,1453645803,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,314988.6,314988.6,13644,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645868,59302.00
01/24/2016 09:30,2,0.000,ALERT,211.25,299.97,60.002,1453645803,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,309941.1,309941.1,13776,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645869,59303.00
01/24/2016 09:30,2,0.217,ALERT,211.93,344.45,60.007,1453645803,"201051344000576","219011344069620",26.62,-1.00,0,298.47,347.16,5.9,3.7,0.000,314245.7,314245.7,13555,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453645871,59304.00
01/24/2016 09:30,2,0.000,ALERT,209.90,296.06,60.023,1453645803,"274151322000087","219011344069620",0.00,0.00,0,294.26,298.47,0.0,0.0,0.000,558468.8,558468.8,7458,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453645873,59305.00
01/24/2016 09:45,2,0.170,ACTIVE,211.93,300.57,59.975,1453646703,"201051344000645","219011344069620",20.73,-1.00,0,298.47,302.68,3.6,1.5,0.000,313909.2,313909.2,13592,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646704,59306.00
01/24/2016 09:45,2,0.000,ALERT,210.80,298.17,59.986,1453646703,"274151322000085","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,585986.2,585986.2,7458,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646706,59307.00
01/24/2016 09:45,2,0.000,ALERT,211.93,300.27,59.981,1453646703,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,305778.1,305778.1,13782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646708,59308.00
01/24/2016 09:45,2,0.000,ALERT,211.48,300.57,59.981,1453646703,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,307266.5,307266.5,13734,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453646710,59309.00
01/24/2016 09:45,2,0.000,ALERT,210.57,298.77,59.944,1453646703,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18365,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646711,59310.00
01/24/2016 09:45,2,0.000,ALERT,210.57,298.17,59.981,1453646703,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,593743.0,593743.0,7544,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646713,59311.00
01/24/2016 09:45,2,0.000,ALERT,211.03,299.37,59.986,1453646703,"201051344000585","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,316503.9,316503.9,18357,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646715,59312.00
01/24/2016 09:45,2,0.293,ALERT,211.25,335.44,59.981,1453646703,"201051344001230","219011344069620",28.49,0.00,0,297.26,339.34,8.5,6.3,0.027,315688.2,315688.2,18324,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646717,59313.00
01/24/2016 09:45,2,0.000,ALERT,211.48,299.97,59.981,1453646703,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,309732.9,309732.9,18341,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646718,59314.00
01/24/2016 09:45,2,0.000,ALERT,210.57,299.07,60.018,1453646703,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,319060.9,319060.9,18333,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453646720,59315.00
01/24/2016 09:45,2,0.035,ALERT,210.80,297.87,59.975,1453646703,"274151322000094","219011344069620",20.63,-2.00,0,295.46,311.09,0.7,0.0,0.000,477894.7,477894.7,7795,0,0,0,L,1151911521,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1453646722,59316.00
01/24/2016 09:45,2,0.000,ALERT,211.70,301.77,59.970,1453646703,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,320417.8,320417.8,13752,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646724,59317.00
01/24/2016 09:45,2,0.160,ALERT,210.80,299.37,60.007,1453646703,"201051344000890","219011344069620",16.58,-1.00,0,297.26,302.37,2.7,0.7,0.000,317248.4,317248.4,18377,0,0,0,L,1122011218,0,121.10,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1453646726,59318.00
01/24/2016 09:45,2,0.000,ALERT,211.03,299.07,60.002,1453646703,"201051344000438","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,319016.8,319016.8,18362,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646727,59319.00
01/24/2016 09:45,2,0.000,ALERT,211.03,298.47,59.975,1453646703,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,313103.9,313103.9,18438,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646729,59320.00
01/24/2016 09:45,2,0.018,ALERT,210.80,298.47,59.975,1453646703,"274151322000083","219011344069620",31.21,-1.50,0,296.36,300.57,0.0,0.0,0.000,588056.7,588056.7,7564,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1453646731,59321.00
01/24/2016 09:45,2,0.000,ALERT,211.48,298.17,59.965,1453646703,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,624656.0,624656.0,7567,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646733,59322.00
01/24/2016 09:45,2,0.213,ACTIVE,211.48,336.94,59.970,1453646703,"201051344000868","219011344069620",25.13,-1.50,0,299.07,351.37,5.5,3.4,0.009,305487.1,305487.1,13613,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646734,59323.00
01/24/2016 09:45,2,0.162,ACTIVE,210.80,336.04,59.970,1453646703,"274151322000095","219011344069620",24.53,0.50,0,297.26,344.45,4.0,2.0,0.013,618135.6,618135.6,7516,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646735,59324.00
01/24/2016 09:45,2,0.000,ALERT,211.25,300.57,59.981,1453646703,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,13757,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453646737,59325.00
01/24/2016 09:45,2,0.000,ALERT,210.35,298.17,59.981,1453646703,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,317109.0,317109.0,18339,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646738,59326.00
01/24/2016 09:45,2,0.000,ALERT,211.25,300.87,59.981,1453646703,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,314850.0,314850.0,13722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646740,59327.00
01/24/2016 09:45,2,0.166,ALERT,212.16,302.07,59.986,1453646703,"201051344000853","219011344069620",23.04,-1.50,0,298.77,339.65,3.9,1.9,0.000,312769.1,312769.1,13573,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646742,59328.00
01/24/2016 09:45,2,0.299,ALERT,211.25,336.34,60.012,1453646703,"201051344000685","219011344069620",19.54,-1.00,0,297.26,338.44,5.9,3.8,0.018,318992.5,318992.5,18321,0,0,0,L,1122011218,0,122.01,120.65,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646744,59329.00
01/24/2016 09:45,2,0.277,ACTIVE,211.03,336.04,59.981,1453646703,"201051344000917","219011344069620",19.54,0.50,0,295.76,357.98,5.5,3.4,0.018,316720.6,316720.6,18295,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646745,59330.00
01/24/2016 09:45,2,0.262,ALERT,211.25,336.34,60.012,1453646703,"201051344001145","219011344069620",30.02,-0.50,0,298.17,340.55,8.0,5.8,0.031,320568.2,320568.2,18276,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646747,59331.00
01/24/2016 09:45,2,0.000,ALERT,210.80,298.17,59.986,1453646703,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,313502.8,313502.8,18366,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646748,59332.00
01/24/2016 09:45,2,0.008,ALERT,210.35,297.57,59.975,1453646703,"274151322000088","219011344069620",30.73,0.00,0,295.46,300.27,0.0,0.0,0.000,570954.8,570954.8,7425,0,0,0,L,1151911521,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453646750,59333.00
01/24/2016 09:45,2,0.000,ALERT,211.25,297.26,59.981,1453646703,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,7867,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646752,59334.00
01/24/2016 09:45,2,0.000,ALERT,210.35,298.77,59.959,1453646703,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,309913.0,309913.0,18364,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453646754,59335.00
01/24/2016 09:45,2,0.000,ALERT,211.25,301.77,60.023,1453646703,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,315815.2,315815.2,13768,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646755,59336.00
01/24/2016 09:45,2,0.000,ALERT,210.80,298.47,59.991,1453646703,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,316445.5,316445.5,18351,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646757,59337.00
01/24/2016 09:45,2,0.000,ALERT,210.35,297.57,59.970,1453646703,"274151322000054","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,583292.8,583292.8,7441,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646759,59338.00
01/24/2016 09:45,2,0.000,ALERT,211.70,300.57,59.975,1453646703,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,305039.2,305039.2,13750,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453646761,59339.00
01/24/2016 09:45,2,0.137,ALERT,210.57,298.47,59.975,1453646703,"201051344001093","219011344069620",31.31,-1.00,0,296.96,300.57,4.4,2.3,0.000,315068.6,315068.6,18322,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1453646763,59340.00
01/24/2016 09:45,2,0.215,ALERT,211.48,337.84,59.970,1453646703,"201051344000900","219011344069620",29.48,-1.00,0,298.17,340.85,6.5,4.3,0.031,319530.9,319530.9,13539,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646765,59341.00
01/24/2016 09:45,2,0.289,ACTIVE,211.70,337.84,59.975,1453646703,"201051344000648","219011344069620",31.15,-1.50,0,297.57,344.15,9.2,6.9,0.022,313085.0,313085.0,13631,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646766,59342.00
01/24/2016 09:45,2,0.287,ACTIVE,211.70,338.74,59.981,1453646703,"201051344000569","219011344069620",31.29,-0.50,0,298.47,350.77,9.2,6.9,0.031,321035.6,321035.6,13474,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646767,59343.00
01/24/2016 09:45,2,0.000,ALERT,211.48,301.17,59.970,1453646703,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,314988.6,314988.6,13646,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646768,59344.00
01/24/2016 09:45,2,0.000,ALERT,211.48,300.57,59.981,1453646703,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,309941.1,309941.1,13778,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453646770,59345.00
01/24/2016 09:45,2,0.312,ACTIVE,211.93,339.34,59.975,1453646703,"201051344000576","219011344069620",29.22,-1.00,0,298.47,344.76,9.3,7.0,0.027,314247.1,314247.1,13557,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453646771,59346.00
01/24/2016 09:45,2,0.029,ALERT,210.80,297.87,59.965,1453646703,"274151322000087","219011344069620",30.14,0.00,0,294.86,299.67,0.0,0.0,0.000,558468.8,558468.8,7460,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1453646773,59347.00
01/24/2016 10:00,2,0.184,ACTIVE,212.61,302.07,59.975,1453647604,"201051344000645","219011344069620",22.20,-1.00,0,298.77,303.28,4.2,2.1,0.000,313909.6,313909.6,13593,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647605,59348.00
01/24/2016 10:00,2,0.018,ALERT,211.48,299.07,59.965,1453647604,"274151322000085","219011344069620",31.23,-0.50,0,296.66,300.87,0.0,0.0,0.000,585986.2,585986.2,7460,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1453647606,59349.00
01/24/2016 10:00,2,0.000,ALERT,212.61,301.47,59.970,1453647604,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647608,59350.00
01/24/2016 10:00,2,0.000,ALERT,212.16,302.07,59.970,1453647604,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,307266.5,307266.5,13736,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647610,59351.00
01/24/2016 10:00,2,0.000,ALERT,211.03,299.37,60.018,1453647604,"201051344000646","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,311576.5,311576.5,18367,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647612,59352.00
01/24/2016 10:00,2,0.000,ALERT,211.03,299.07,59.986,1453647604,"274151322000052","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,593743.0,593743.0,7546,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647614,59353.00
01/24/2016 10:00,2,0.000,ALERT,211.48,299.97,59.975,1453647604,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,316503.9,316503.9,18359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647616,59354.00
01/24/2016 10:00,2,0.322,ACTIVE,211.48,336.04,59.981,1453647604,"201051344001230","219011344069620",30.00,0.00,0,329.43,341.15,9.8,7.5,0.044,315689.8,315689.8,18326,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647617,59355.00
01/24/2016 10:00,2,0.000,ALERT,211.70,300.57,59.981,1453647604,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,309732.9,309732.9,18343,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647618,59356.00
01/24/2016 10:00,2,0.000,ALERT,210.80,299.37,59.981,1453647604,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,319060.9,319060.9,18335,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647620,59357.00
01/24/2016 10:00,2,0.045,ACTIVE_NO_POWER,211.03,298.47,59.970,1453647604,"274151322000094","219011344069620",22.48,-1.50,0,296.06,299.97,1.0,0.0,0.000,477894.7,477894.7,7797,0,0,0,L,1151911521,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647621,59358.00
01/24/2016 10:00,2,0.000,ALERT,212.16,302.68,59.975,1453647604,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,13754,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647623,59359.00
01/24/2016 10:00,2,0.160,ACTIVE,211.03,299.97,59.986,1453647604,"201051344000890","219011344069620",17.45,-1.00,0,297.26,301.77,2.9,0.8,0.000,317248.5,317248.5,18379,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647624,59360.00
01/24/2016 10:00,2,0.000,ALERT,211.48,299.67,59.986,1453647604,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,319016.8,319016.8,18364,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647626,59361.00
01/24/2016 10:00,2,0.000,ALERT,211.48,299.07,59.986,1453647604,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,313103.9,313103.9,18440,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453647627,59362.00
01/24/2016 10:00,2,0.018,ALERT,211.25,299.67,59.959,1453647604,"274151322000083","219011344069620",32.03,-1.00,0,296.96,309.29,0.0,0.0,0.000,588056.7,588056.7,7566,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453647629,59363.00
01/24/2016 10:00,2,0.000,ALERT,211.93,299.07,59.975,1453647604,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7569,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647631,59364.00
01/24/2016 10:00,2,0.229,ALERT,212.38,338.44,59.975,1453647604,"201051344000868","219011344069620",28.19,-1.00,0,299.67,341.45,6.5,4.4,0.018,305488.0,305488.0,13614,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647633,59365.00
01/24/2016 10:00,2,0.203,ACTIVE,211.48,337.24,59.959,1453647604,"274151322000095","219011344069620",24.37,1.00,0,332.73,339.65,5.0,2.9,0.022,618136.1,618136.1,7517,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647634,59366.00
01/24/2016 10:00,2,0.000,ALERT,211.93,301.77,59.975,1453647604,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,13759,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453647636,59367.00
01/24/2016 10:00,2,0.000,ALERT,211.03,298.77,59.959,1453647604,"201051344001025","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,317109.0,317109.0,18341,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647638,59368.00
01/24/2016 10:00,2,0.000,ALERT,211.93,302.07,59.965,1453647604,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,314850.0,314850.0,13724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647639,59369.00
01/24/2016 10:00,2,0.338,ACTIVE,212.83,339.65,59.954,1453647604,"201051344000853","219011344069620",20.20,-1.00,0,299.37,356.18,6.9,4.8,0.027,312770.0,312770.0,13575,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647640,59370.00
01/24/2016 10:00,2,0.346,ACTIVE,211.70,337.24,59.965,1453647604,"201051344000685","219011344069620",20.00,-0.50,0,324.02,351.67,7.0,4.9,0.027,318993.5,318993.5,18323,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647641,59371.00
01/24/2016 10:00,2,0.361,ACTIVE,211.70,336.94,59.959,1453647604,"201051344000917","219011344069620",18.31,0.50,0,328.82,341.15,6.7,4.6,0.022,316721.5,316721.5,18296,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647642,59372.00
01/24/2016 10:00,2,0.311,ACTIVE,211.70,337.54,59.965,1453647604,"201051344001145","219011344069620",30.43,0.00,0,331.53,342.65,9.6,7.3,0.044,320569.7,320569.7,18278,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647643,59373.00
01/24/2016 10:00,2,0.000,ALERT,211.25,299.07,59.965,1453647604,"201051344000651","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,313502.8,313502.8,18368,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647645,59374.00
01/24/2016 10:00,2,0.008,ALERT,210.80,298.77,59.949,1453647604,"274151322000088","219011344069620",31.29,0.00,0,296.36,300.87,0.0,0.0,0.000,570954.8,570954.8,7427,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453647647,59375.00
01/24/2016 10:00,2,0.000,ALERT,211.70,298.17,59.954,1453647604,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,7869,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647649,59376.00
01/24/2016 10:00,2,0.000,ALERT,211.03,299.37,59.944,1453647604,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,309913.0,309913.0,18366,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453647651,59377.00
01/24/2016 10:00,2,0.000,ALERT,211.70,301.77,59.981,1453647604,"201051344000594","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,315815.2,315815.2,13770,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647652,59378.00
01/24/2016 10:00,2,0.000,ALERT,211.48,299.37,59.954,1453647604,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,316445.5,316445.5,18353,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647654,59379.00
01/24/2016 10:00,2,0.014,ALERT,211.03,299.67,59.938,1453647604,"274151322000054","219011344069620",31.25,-0.50,0,296.66,301.47,0.0,0.0,0.000,583292.8,583292.8,7443,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1453647656,59380.00
01/24/2016 10:00,2,0.000,ALERT,212.16,301.17,60.012,1453647604,"201051344000867","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,305039.2,305039.2,13752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453647658,59381.00
01/24/2016 10:00,2,0.137,ALERT,211.03,299.07,59.944,1453647604,"201051344001093","219011344069620",32.12,-0.50,0,296.66,309.29,4.5,2.4,0.000,315069.2,315069.2,18324,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453647660,59382.00
01/24/2016 10:00,2,0.268,ACTIVE,212.16,339.04,59.986,1453647604,"201051344000900","219011344069620",29.90,-0.50,0,331.53,343.85,8.2,5.9,0.044,319532.0,319532.0,13541,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647661,59383.00
01/24/2016 10:00,2,0.324,ACTIVE,212.38,346.26,59.944,1453647604,"201051344000648","219011344069620",32.10,-1.00,0,332.13,352.87,10.6,8.3,0.044,313086.7,313086.7,13632,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647662,59384.00
01/24/2016 10:00,2,0.324,ACTIVE,212.16,346.86,59.954,1453647604,"201051344000569","219011344069620",32.08,0.00,0,333.03,353.47,10.6,8.3,0.040,321037.4,321037.4,13475,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647663,59385.00
01/24/2016 10:00,2,0.000,ALERT,211.93,301.77,59.959,1453647604,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,314988.6,314988.6,13648,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453647665,59386.00
01/24/2016 10:00,2,0.000,ALERT,212.38,301.77,59.975,1453647604,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,13780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453647667,59387.00
01/24/2016 10:00,2,0.355,ACTIVE,212.83,339.95,59.959,1453647604,"201051344000576","219011344069620",30.32,0.00,0,332.13,343.55,11.0,8.7,0.040,314249.0,314249.0,13558,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453647667,59388.00
01/24/2016 10:00,2,0.029,ALERT,211.48,298.17,59.933,1453647604,"274151322000087","219011344069620",30.81,0.00,0,295.46,299.97,0.0,0.0,0.000,558468.8,558468.8,7462,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453647669,59389.00
01/24/2016 10:15,2,0.211,ACTIVE,212.61,338.74,59.949,1453648503,"201051344000645","219011344069620",26.60,0.00,0,299.97,348.66,5.7,3.6,0.004,313910.3,313910.3,13594,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648505,59390.00
01/24/2016 10:15,2,0.020,ALERT,211.48,298.77,59.933,1453648503,"274151322000085","219011344069620",32.16,-0.50,0,296.66,308.69,0.0,0.0,0.000,585986.2,585986.2,7462,0,0,0,L,1151911521,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453648506,59391.00
01/24/2016 10:15,2,0.000,ALERT,212.83,301.77,59.975,1453648503,"201051344000633","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,305778.1,305778.1,13786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453648508,59392.00
01/24/2016 10:15,2,0.000,ALERT,212.16,302.07,59.970,1453648503,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,307266.5,307266.5,13738,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648510,59393.00
01/24/2016 10:15,2,0.000,ALERT,211.25,299.67,59.965,1453648503,"201051344000646","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,311576.5,311576.5,18369,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648512,59394.00
01/24/2016 10:15,2,0.000,ALERT,211.03,298.47,59.933,1453648503,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,593743.0,593743.0,7548,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648513,59395.00
01/24/2016 10:15,2,0.000,ALERT,211.48,299.67,59.965,1453648503,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,316503.9,316503.9,18361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648515,59396.00
01/24/2016 10:15,2,0.410,ACTIVE,211.48,343.85,59.975,1453648503,"201051344001230","219011344069620",31.63,1.00,0,330.93,354.07,13.2,10.8,0.066,315692.1,315692.1,18327,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648516,59397.00
01/24/2016 10:15,2,0.000,ALERT,211.70,300.57,59.965,1453648503,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,309732.9,309732.9,18345,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648518,59398.00
01/24/2016 10:15,2,0.000,ALERT,211.03,299.67,59.996,1453648503,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,319060.9,319060.9,18337,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648520,59399.00
01/24/2016 10:15,2,0.078,ACTIVE_NO_POWER,211.48,336.94,59.959,1453648503,"274151322000094","219011344069620",22.34,-1.00,0,296.36,338.44,1.8,0.0,0.000,477894.7,477894.7,7798,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648521,59400.00
01/24/2016 10:15,2,0.000,ALERT,212.16,302.68,59.975,1453648503,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,320417.8,320417.8,13756,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453648522,59401.00
01/24/2016 10:15,2,0.166,ACTIVE,211.03,299.67,59.933,1453648503,"201051344000890","219011344069620",19.30,-0.50,0,298.17,302.07,3.3,1.2,0.000,317248.8,317248.8,18380,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648523,59402.00
01/24/2016 10:15,2,0.100,ALERT,211.48,299.37,59.959,1453648503,"201051344000438","219011344069620",30.95,-2.00,0,297.87,301.47,3.2,1.1,0.000,319016.9,319016.9,18366,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1453648525,59403.00
01/24/2016 10:15,2,0.000,ALERT,211.48,298.77,59.975,1453648503,"201051344000417","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,313103.9,313103.9,18442,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648527,59404.00
01/24/2016 10:15,2,0.020,ALERT,211.48,299.67,59.970,1453648503,"274151322000083","219011344069620",33.08,-1.00,0,297.26,319.81,0.0,0.0,0.000,588056.7,588056.7,7568,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453648529,59405.00
01/24/2016 10:15,2,0.000,ALERT,211.93,299.07,59.970,1453648503,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,624656.0,624656.0,7571,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648531,59406.00
01/24/2016 10:15,2,0.279,ACTIVE,212.16,338.44,59.981,1453648503,"201051344000868","219011344069620",30.95,-0.50,0,324.32,355.28,8.8,6.6,0.027,305489.3,305489.3,13616,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648532,59407.00
01/24/2016 10:15,2,0.293,ACTIVE,211.48,336.94,59.928,1453648503,"274151322000095","219011344069620",24.51,1.50,0,333.63,340.85,7.3,5.1,0.035,618137.0,618137.0,7518,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648533,59408.00
01/24/2016 10:15,2,0.000,ALERT,211.93,301.77,59.965,1453648503,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,13761,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648534,59409.00
01/24/2016 10:15,2,0.000,ALERT,211.03,298.77,60.007,1453648503,"201051344001025","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,317109.0,317109.0,18343,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648536,59410.00
01/24/2016 10:15,2,0.000,ALERT,211.93,301.77,59.938,1453648503,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,314850.0,314850.0,13726,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648538,59411.00
01/24/2016 10:15,2,0.469,ACTIVE,212.83,340.25,59.959,1453648503,"201051344000853","219011344069620",20.12,-0.50,0,333.93,345.06,9.6,7.3,0.044,312771.5,312771.5,13576,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648539,59412.00
01/24/2016 10:15,2,0.451,ACTIVE,211.70,338.44,59.965,1453648503,"201051344000685","219011344069620",20.42,0.00,0,331.23,342.65,9.3,7.1,0.044,318995.0,318995.0,18324,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648540,59413.00
01/24/2016 10:15,2,0.434,ACTIVE,211.70,337.54,59.965,1453648503,"201051344000917","219011344069620",20.54,1.00,0,329.43,342.35,9.1,6.8,0.044,316722.9,316722.9,18297,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648541,59414.00
01/24/2016 10:15,2,0.428,ACTIVE,211.70,338.14,59.970,1453648503,"201051344001145","219011344069620",30.59,0.50,0,331.83,346.56,13.2,10.9,0.075,320571.9,320571.9,18279,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648542,59415.00
01/24/2016 10:15,2,0.000,ALERT,211.25,299.07,59.970,1453648503,"201051344000651","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,313502.8,313502.8,18370,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648543,59416.00
01/24/2016 10:15,2,0.047,ALERT,211.03,298.47,59.959,1453648503,"274151322000088","219011344069620",20.02,0.00,0,296.66,300.87,0.9,0.0,0.000,570954.8,570954.8,7429,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1453648545,59417.00
