ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 10:15,2,0.000,ALERT,211.70,298.17,59.949,1453648503,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,478005.0,478005.0,7871,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648547,59418.00
01/24/2016 10:15,2,0.000,ALERT,210.80,299.37,59.970,1453648503,"201051344001135","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,309913.0,309913.0,18368,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648549,59419.00
01/24/2016 10:15,2,0.000,ALERT,211.70,302.37,59.922,1453648503,"201051344000594","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,315815.2,315815.2,13772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648551,59420.00
01/24/2016 10:15,2,0.000,ALERT,211.25,298.77,59.959,1453648503,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,316445.5,316445.5,18355,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648552,59421.00
01/24/2016 10:15,2,0.014,ALERT,211.25,299.37,59.965,1453648503,"274151322000054","219011344069620",32.38,0.00,0,296.96,312.59,0.0,0.0,0.000,583292.8,583292.8,7445,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453648554,59422.00
01/24/2016 10:15,2,0.000,ALERT,212.38,301.47,59.986,1453648503,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,305039.2,305039.2,13754,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648556,59423.00
01/24/2016 10:15,2,0.135,ALERT,211.03,299.07,59.975,1453648503,"201051344001093","219011344069620",33.08,-0.50,0,297.26,320.41,4.5,2.5,0.000,315069.8,315069.8,18326,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453648558,59424.00
01/24/2016 10:15,2,0.389,ACTIVE,211.93,340.25,59.975,1453648503,"201051344000900","219011344069620",29.98,0.00,0,332.73,345.36,11.8,9.5,0.075,319533.9,319533.9,13542,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648559,59425.00
01/24/2016 10:15,2,0.432,ACTIVE,212.16,344.76,59.965,1453648503,"201051344000648","219011344069620",31.83,-0.50,0,334.24,356.18,14.0,11.6,0.066,313089.1,313089.1,13633,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648560,59426.00
01/24/2016 10:15,2,0.447,ACTIVE,212.16,339.65,59.970,1453648503,"201051344000569","219011344069620",31.03,0.00,0,334.24,357.08,14.1,11.7,0.071,321039.9,321039.9,13476,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648561,59427.00
01/24/2016 10:15,2,0.000,ALERT,212.16,302.07,59.986,1453648503,"201051344000983","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,314988.6,314988.6,13650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648562,59428.00
01/24/2016 10:15,2,0.000,ALERT,212.16,301.77,59.975,1453648503,"201051344001158","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,13782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453648564,59429.00
01/24/2016 10:15,2,0.449,ACTIVE,212.83,342.95,60.012,1453648503,"201051344000576","219011344069620",31.57,0.50,0,333.33,351.37,14.4,12.0,0.071,314251.5,314251.5,13559,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453648565,59430.00
01/24/2016 10:15,2,0.029,ALERT,211.48,298.77,59.975,1453648503,"274151322000087","219011344069620",31.65,0.50,0,295.76,300.27,0.0,0.0,0.000,558468.8,558468.8,7464,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453648567,59431.00
01/24/2016 10:30,2,0.221,ALERT,212.61,339.04,60.044,1453649403,"201051344000645","219011344069620",28.21,0.50,0,299.97,342.65,6.3,4.2,0.009,313911.3,313911.3,13595,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649405,59432.00
01/24/2016 10:30,2,0.051,ALERT,211.48,299.37,60.012,1453649403,"274151322000085","219011344069620",14.77,-0.50,0,297.57,314.70,0.8,0.0,0.000,585986.2,585986.2,7464,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453649407,59433.00
01/24/2016 10:30,2,0.000,ALERT,212.61,301.47,60.018,1453649403,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,13788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453649409,59434.00
01/24/2016 10:30,2,0.000,ALERT,212.16,302.07,60.012,1453649403,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,307266.5,307266.5,13740,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649411,59435.00
01/24/2016 10:30,2,0.000,ALERT,211.03,299.97,60.018,1453649403,"201051344000646","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18371,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453649413,59436.00
01/24/2016 10:30,2,0.041,ALERT,211.03,298.77,60.007,1453649403,"274151322000052","219011344069620",28.84,-1.00,0,297.26,301.77,0.0,0.0,0.000,593743.0,593743.0,7550,0,0,0,L,1151911521,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1453649415,59437.00
01/24/2016 10:30,2,0.000,ALERT,211.25,299.37,60.018,1453649403,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,316503.9,316503.9,18363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649416,59438.00
01/24/2016 10:30,2,0.555,ACTIVE,211.25,337.84,60.044,1453649403,"201051344001230","219011344069620",29.64,1.00,0,330.93,354.67,16.6,14.1,0.102,315695.3,315695.3,18328,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649417,59439.00
01/24/2016 10:30,2,0.000,ALERT,211.70,300.27,60.034,1453649403,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309732.9,309732.9,18347,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453649419,59440.00
01/24/2016 10:30,2,0.000,ALERT,210.80,299.37,60.007,1453649403,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,319060.9,319060.9,18339,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649421,59441.00
01/24/2016 10:30,2,0.082,ALERT,211.48,337.54,59.959,1453649403,"274151322000094","219011344069620",27.85,0.50,0,296.96,413.89,2.3,0.3,0.009,477894.7,477894.7,7799,0,0,0,L,1151911521,0,120.88,122.01,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649423,59442.00
01/24/2016 10:30,2,0.000,ALERT,212.16,302.68,60.002,1453649403,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,320417.8,320417.8,13758,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649424,59443.00
01/24/2016 10:30,2,0.172,ACTIVE,211.03,299.97,60.007,1453649403,"201051344000890","219011344069620",20.77,0.00,0,297.57,301.77,3.6,1.6,0.000,317249.1,317249.1,18381,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649425,59444.00
01/24/2016 10:30,2,0.102,ALERT,211.25,299.07,60.007,1453649403,"201051344000438","219011344069620",31.73,-2.00,0,297.57,309.59,3.3,1.3,0.000,319017.2,319017.2,18368,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453649427,59445.00
01/24/2016 10:30,2,0.000,ALERT,211.48,299.07,60.012,1453649403,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,313103.9,313103.9,18444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453649429,59446.00
01/24/2016 10:30,2,0.018,ALERT,211.25,299.37,60.007,1453649403,"274151322000083","219011344069620",33.58,-0.50,0,297.87,324.62,0.0,0.0,0.000,588056.7,588056.7,7570,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453649431,59447.00
01/24/2016 10:30,2,0.000,ALERT,211.70,299.07,60.018,1453649403,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,624656.0,624656.0,7573,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649433,59448.00
01/24/2016 10:30,2,0.320,ACTIVE,212.16,345.66,60.012,1453649403,"201051344000868","219011344069620",31.95,0.00,0,333.03,360.08,10.4,8.1,0.044,305491.2,305491.2,13617,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649434,59449.00
01/24/2016 10:30,2,0.352,ACTIVE,211.70,338.44,60.018,1453649403,"274151322000095","219011344069620",26.54,2.50,0,334.54,342.05,9.4,7.2,0.044,618138.6,618138.6,7519,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649435,59450.00
01/24/2016 10:30,2,0.000,ALERT,211.70,301.77,60.018,1453649403,"201051344000988","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,304698.6,304698.6,13763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649437,59451.00
01/24/2016 10:30,2,0.000,ALERT,211.03,298.77,60.018,1453649403,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,317109.0,317109.0,18345,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649439,59452.00
01/24/2016 10:30,2,0.000,ALERT,211.93,302.07,60.012,1453649403,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,314850.0,314850.0,13728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649440,59453.00
01/24/2016 10:30,2,0.539,ACTIVE,212.61,340.25,60.023,1453649403,"201051344000853","219011344069620",20.61,0.00,0,334.24,346.26,11.3,9.0,0.066,312773.6,312773.6,13577,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649441,59454.00
01/24/2016 10:30,2,0.518,ACTIVE,211.70,338.44,60.023,1453649403,"201051344000685","219011344069620",20.99,0.50,0,331.23,343.85,11.0,8.7,0.066,318997.0,318997.0,18325,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649442,59455.00
01/24/2016 10:30,2,0.520,ACTIVE,211.48,337.54,60.018,1453649403,"201051344000917","219011344069620",20.56,1.50,0,330.33,342.95,10.8,8.5,0.066,316724.9,316724.9,18298,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649443,59456.00
01/24/2016 10:30,2,0.520,ACTIVE,211.48,340.25,60.018,1453649403,"201051344001145","219011344069620",31.23,1.00,0,331.53,356.48,16.5,14.0,0.110,320575.1,320575.1,18280,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649444,59457.00
01/24/2016 10:30,2,0.000,ALERT,211.03,298.47,60.028,1453649403,"201051344000651","219011344069620",0.00,-3.00,0,297.26,300.57,0.0,0.0,0.000,313502.8,313502.8,18372,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649446,59458.00
01/24/2016 10:30,2,0.057,ACTIVE_NO_POWER,210.57,299.07,60.012,1453649403,"274151322000088","219011344069620",22.54,0.50,0,297.26,300.87,1.3,0.0,0.000,570954.8,570954.8,7431,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649447,59459.00
01/24/2016 10:30,2,0.000,ALERT,211.70,298.47,60.018,1453649403,"274151322000068","219011344069620",0.00,0.00,0,296.96,299.97,0.0,0.0,0.000,478005.0,478005.0,7873,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649448,59460.00
01/24/2016 10:30,2,0.000,ALERT,210.57,299.07,60.018,1453649403,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,309913.0,309913.0,18370,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649450,59461.00
01/24/2016 10:30,2,0.000,ALERT,211.70,302.07,60.023,1453649403,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,315815.2,315815.2,13774,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649452,59462.00
01/24/2016 10:30,2,0.000,ALERT,211.03,299.07,59.986,1453649403,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,316445.5,316445.5,18357,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453649454,59463.00
01/24/2016 10:30,2,0.014,ALERT,211.03,299.37,60.007,1453649403,"274151322000054","219011344069620",32.96,0.00,0,297.57,318.91,0.0,0.0,0.000,583292.8,583292.8,7447,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453649456,59464.00
01/24/2016 10:30,2,0.000,ALERT,212.38,301.47,59.981,1453649403,"201051344000867","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,305039.2,305039.2,13756,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649457,59465.00
01/24/2016 10:30,2,0.137,ALERT,211.03,299.07,60.018,1453649403,"201051344001093","219011344069620",33.60,-0.50,0,296.96,326.72,4.7,2.6,0.000,315070.3,315070.3,18328,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453649459,59466.00
01/24/2016 10:30,2,0.486,ACTIVE,212.16,341.45,60.018,1453649403,"201051344000900","219011344069620",30.87,0.00,0,332.73,357.98,15.2,12.8,0.106,319536.7,319536.7,13543,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649460,59467.00
01/24/2016 10:30,2,0.500,ACTIVE,212.38,354.07,60.023,1453649403,"201051344000648","219011344069620",32.78,0.00,0,334.54,365.80,16.7,14.2,0.080,313092.4,313092.4,13634,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649461,59468.00
01/24/2016 10:30,2,0.545,ACTIVE,212.38,347.16,60.028,1453649403,"201051344000569","219011344069620",31.97,0.50,0,333.03,361.59,17.6,15.1,0.110,321043.3,321043.3,13477,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649462,59469.00
01/24/2016 10:30,2,0.000,ALERT,211.93,301.77,60.023,1453649403,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,314988.6,314988.6,13652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649464,59470.00
01/24/2016 10:30,2,0.000,ALERT,212.16,301.77,60.018,1453649403,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,13784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453649465,59471.00
01/24/2016 10:30,2,0.543,ACTIVE,212.61,341.45,60.018,1453649403,"201051344000576","219011344069620",31.07,0.50,0,333.93,361.59,17.1,14.6,0.097,314254.9,314254.9,13560,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453649466,59472.00
01/24/2016 10:30,2,0.066,ALERT,211.25,298.17,60.018,1453649403,"274151322000087","219011344069620",17.51,0.50,0,296.36,307.78,1.2,0.0,0.000,558468.8,558468.8,7466,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453649468,59473.00
01/24/2016 10:45,2,0.238,ALERT,212.83,338.74,59.981,1453650303,"201051344000645","219011344069620",26.18,1.00,0,300.27,346.56,6.3,4.2,0.013,313912.3,313912.3,13597,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650305,59474.00
01/24/2016 10:45,2,0.053,ALERT,211.70,299.67,60.002,1453650303,"274151322000085","219011344069620",16.84,0.00,0,296.66,314.10,0.9,0.0,0.000,585986.2,585986.2,7466,0,0,0,L,1151911521,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1453650307,59475.00
01/24/2016 10:45,2,0.000,ALERT,212.83,301.47,60.018,1453650303,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,305778.1,305778.1,13790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453650309,59476.00
01/24/2016 10:45,2,0.000,ALERT,212.16,302.07,59.959,1453650303,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,307266.5,307266.5,13742,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650310,59477.00
01/24/2016 10:45,2,0.000,ALERT,211.03,299.37,59.991,1453650303,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,311576.5,311576.5,18373,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453650312,59478.00
01/24/2016 10:45,2,0.041,ALERT,211.25,299.67,59.981,1453650303,"274151322000052","219011344069620",29.02,-0.50,0,296.66,301.47,0.0,0.0,0.000,593743.0,593743.0,7552,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453650314,59479.00
01/24/2016 10:45,2,0.000,ALERT,211.48,299.67,59.996,1453650303,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,316503.9,316503.9,18365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650316,59480.00
01/24/2016 10:45,2,0.555,ACTIVE,211.48,339.04,59.991,1453650303,"201051344001230","219011344069620",31.01,2.00,0,330.03,357.98,17.4,14.9,0.106,315698.8,315698.8,18329,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650317,59481.00
01/24/2016 10:45,2,0.000,ALERT,211.93,300.57,60.007,1453650303,"201051344000582","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,309732.9,309732.9,18349,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650319,59482.00
01/24/2016 10:45,2,0.000,ALERT,211.03,299.67,59.996,1453650303,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,319060.9,319060.9,18341,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650320,59483.00
01/24/2016 10:45,2,0.084,ALERT,211.70,337.84,60.002,1453650303,"274151322000094","219011344069620",27.69,1.50,0,297.57,424.41,2.4,0.4,0.004,477894.7,477894.7,7801,0,0,0,L,1151911521,0,120.88,122.23,0002,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650322,59484.00
01/24/2016 10:45,2,0.000,ALERT,212.16,302.68,59.991,1453650303,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,320417.8,320417.8,13760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453650324,59485.00
01/24/2016 10:45,2,0.172,ACTIVE,211.03,299.67,59.996,1453650303,"201051344000890","219011344069620",21.03,0.50,0,297.87,301.77,3.7,1.6,0.000,317249.5,317249.5,18382,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650325,59486.00
01/24/2016 10:45,2,0.098,ALERT,211.48,299.37,59.991,1453650303,"201051344000438","219011344069620",31.81,-1.50,0,297.57,308.99,3.2,1.2,0.000,319017.5,319017.5,18370,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453650327,59487.00
01/24/2016 10:45,2,0.000,ALERT,211.48,299.07,59.991,1453650303,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,313103.9,313103.9,18446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650329,59488.00
01/24/2016 10:45,2,0.018,ALERT,211.48,299.67,60.034,1453650303,"274151322000083","219011344069620",33.64,-0.50,0,296.36,326.42,0.0,0.0,0.000,588056.7,588056.7,7572,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453650331,59489.00
01/24/2016 10:45,2,0.000,ALERT,212.16,299.07,60.012,1453650303,"274151322000076","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,624656.0,624656.0,7575,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650332,59490.00
01/24/2016 10:45,2,0.324,ACTIVE,212.16,351.97,59.996,1453650303,"201051344000868","219011344069620",32.62,0.00,0,333.63,360.69,10.8,8.5,0.049,305493.2,305493.2,13618,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650333,59491.00
01/24/2016 10:45,2,0.316,ACTIVE,211.70,360.99,59.986,1453650303,"274151322000095","219011344069620",33.46,3.30,0,334.24,366.40,10.7,8.4,0.053,618140.5,618140.5,7520,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650334,59492.00
01/24/2016 10:45,2,0.000,ALERT,212.16,302.07,60.007,1453650303,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,304698.6,304698.6,13765,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453650336,59493.00
01/24/2016 10:45,2,0.000,ALERT,211.25,298.77,59.981,1453650303,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,317109.0,317109.0,18347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650338,59494.00
01/24/2016 10:45,2,0.000,ALERT,211.93,301.77,59.986,1453650303,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,314850.0,314850.0,13730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453650340,59495.00
01/24/2016 10:45,2,0.561,ACTIVE,212.83,341.15,59.986,1453650303,"201051344000853","219011344069620",20.73,0.00,0,333.93,347.46,11.8,9.5,0.071,312775.8,312775.8,13578,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650341,59496.00
01/24/2016 10:45,2,0.547,ACTIVE,211.93,338.74,60.018,1453650303,"201051344000685","219011344069620",20.71,1.00,0,330.63,344.76,11.5,9.2,0.071,318999.2,318999.2,18326,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650342,59497.00
01/24/2016 10:45,2,0.545,ACTIVE,211.48,338.14,59.975,1453650303,"201051344000917","219011344069620",20.38,2.00,0,329.73,343.85,11.3,9.0,0.071,316727.0,316727.0,18299,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650343,59498.00
01/24/2016 10:45,2,0.545,ACTIVE,211.70,339.34,59.981,1453650303,"201051344001145","219011344069620",31.05,1.50,0,333.03,356.18,17.2,14.7,0.115,320578.5,320578.5,18281,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650343,59499.00
01/24/2016 10:45,2,0.000,ALERT,211.48,298.77,59.986,1453650303,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,313502.8,313502.8,18374,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650345,59500.00
01/24/2016 10:45,2,0.061,ACTIVE_NO_POWER,211.03,298.47,59.975,1453650303,"274151322000088","219011344069620",22.92,1.50,0,296.96,300.57,1.4,0.0,0.000,570954.8,570954.8,7432,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650346,59501.00
01/24/2016 10:45,2,0.000,ALERT,212.16,298.77,59.986,1453650303,"274151322000068","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,478005.0,478005.0,7875,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650348,59502.00
01/24/2016 10:45,2,0.000,ALERT,211.03,299.37,59.996,1453650303,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650350,59503.00
01/24/2016 10:45,2,0.000,ALERT,211.93,302.37,59.991,1453650303,"201051344000594","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,315815.2,315815.2,13776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650352,59504.00
01/24/2016 10:45,2,0.000,ALERT,211.48,299.37,59.949,1453650303,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,316445.5,316445.5,18359,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650353,59505.00
01/24/2016 10:45,2,0.049,ALERT,211.25,299.67,59.944,1453650303,"274151322000054","219011344069620",14.71,0.50,0,297.26,319.21,0.7,0.0,0.000,583292.8,583292.8,7449,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453650355,59506.00
01/24/2016 10:45,2,0.000,ALERT,212.38,301.77,60.002,1453650303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,305039.2,305039.2,13758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650357,59507.00
01/24/2016 10:45,2,0.193,ALERT,211.48,299.67,59.986,1453650303,"201051344001093","219011344069620",13.62,-0.50,0,296.96,327.32,2.7,0.7,0.000,315070.8,315070.8,18330,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453650359,59508.00
01/24/2016 10:45,2,0.504,ACTIVE,212.16,341.45,59.986,1453650303,"201051344000900","219011344069620",31.21,0.50,0,332.73,354.07,16.0,13.5,0.115,319539.8,319539.8,13544,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650360,59509.00
01/24/2016 10:45,2,0.512,ACTIVE,212.61,357.98,59.986,1453650303,"201051344000648","219011344069620",33.20,0.50,0,333.93,366.40,17.2,14.7,0.097,313095.9,313095.9,13635,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650361,59510.00
01/24/2016 10:45,2,0.564,ACTIVE,212.38,349.86,59.986,1453650303,"201051344000569","219011344069620",32.20,1.00,0,333.63,359.48,18.4,15.9,0.110,321047.0,321047.0,13478,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650362,59511.00
01/24/2016 10:45,2,0.000,ALERT,212.16,302.07,59.981,1453650303,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,314988.6,314988.6,13654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650363,59512.00
01/24/2016 10:45,2,0.000,ALERT,212.38,302.07,59.986,1453650303,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309941.1,309941.1,13786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453650365,59513.00
01/24/2016 10:45,2,0.537,ACTIVE,213.06,355.58,59.944,1453650303,"201051344000576","219011344069620",32.80,1.00,0,333.33,363.39,17.9,15.4,0.097,314258.5,314258.5,13561,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650366,59514.00
01/24/2016 10:45,2,0.068,ACTIVE_NO_POWER,211.48,299.07,59.975,1453650303,"274151322000087","219011344069620",18.49,1.00,0,295.76,300.27,1.3,0.0,0.000,558468.8,558468.8,7468,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453650367,59515.00
01/24/2016 11:00,2,0.236,ACTIVE,212.61,338.74,59.991,1453651203,"201051344000645","219011344069620",26.24,1.50,0,329.43,350.77,6.3,4.2,0.013,313913.3,313913.3,13599,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651204,59516.00
01/24/2016 11:00,2,0.053,ALERT,211.48,299.37,59.954,1453651203,"274151322000085","219011344069620",17.37,0.50,0,297.26,315.00,0.9,0.0,0.000,585986.2,585986.2,7468,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1453651206,59517.00
01/24/2016 11:00,2,0.000,ALERT,212.83,301.77,59.981,1453651203,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,13792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651208,59518.00
01/24/2016 11:00,2,0.000,ALERT,211.93,301.47,59.986,1453651203,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,307266.5,307266.5,13744,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651210,59519.00
01/24/2016 11:00,2,0.000,ALERT,210.80,299.07,59.996,1453651203,"201051344000646","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18375,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651211,59520.00
01/24/2016 11:00,2,0.041,ALERT,211.03,298.47,59.975,1453651203,"274151322000052","219011344069620",29.02,0.00,0,296.96,301.47,0.0,0.0,0.000,593743.0,593743.0,7554,0,0,0,L,1151911521,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453651213,59521.00
01/24/2016 11:00,2,0.000,ALERT,211.25,299.37,59.981,1453651203,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,316503.9,316503.9,18367,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651215,59522.00
01/24/2016 11:00,2,0.535,ACTIVE,211.03,345.36,59.991,1453651203,"201051344001230","219011344069620",31.69,2.00,0,330.63,358.28,17.1,14.6,0.102,315702.4,315702.4,18330,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651216,59523.00
01/24/2016 11:00,2,0.000,ALERT,211.48,299.97,59.975,1453651203,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,309732.9,309732.9,18351,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651218,59524.00
01/24/2016 11:00,2,0.000,ALERT,210.57,298.77,59.986,1453651203,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319060.9,319060.9,18343,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651220,59525.00
01/24/2016 11:00,2,0.088,ACTIVE,211.25,336.64,59.981,1453651203,"274151322000094","219011344069620",27.79,2.00,0,308.99,365.19,2.4,0.4,0.004,477894.8,477894.8,7803,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651220,59526.00
01/24/2016 11:00,2,0.000,ALERT,211.93,302.68,59.981,1453651203,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13762,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651222,59527.00
01/24/2016 11:00,2,0.172,ACTIVE,210.80,299.37,59.954,1453651203,"201051344000890","219011344069620",21.01,1.00,0,297.87,302.07,3.6,1.6,0.000,317249.9,317249.9,18383,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651223,59528.00
01/24/2016 11:00,2,0.098,ALERT,211.03,298.77,59.970,1453651203,"201051344000438","219011344069620",31.77,-1.50,0,297.26,309.29,3.2,1.2,0.000,319017.8,319017.8,18372,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453651225,59529.00
01/24/2016 11:00,2,0.000,ALERT,211.25,298.47,59.981,1453651203,"201051344000417","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,313103.9,313103.9,18448,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651227,59530.00
01/24/2016 11:00,2,0.020,ALERT,211.48,312.89,59.975,1453651203,"274151322000083","219011344069620",33.62,-0.50,0,295.46,327.62,0.0,0.0,0.000,588056.7,588056.7,7574,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453651229,59531.00
01/24/2016 11:00,2,0.000,ALERT,211.93,298.77,59.970,1453651203,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,624656.0,624656.0,7577,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651230,59532.00
01/24/2016 11:00,2,0.322,ACTIVE,212.16,352.87,59.975,1453651203,"201051344000868","219011344069620",32.66,1.00,0,334.24,361.89,10.7,8.4,0.044,305495.2,305495.2,13619,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651231,59533.00
01/24/2016 11:00,2,0.318,ACTIVE,211.25,360.69,59.970,1453651203,"274151322000095","219011344069620",33.42,4.00,0,335.14,366.70,10.7,8.4,0.057,618142.5,618142.5,7521,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651232,59534.00
01/24/2016 11:00,2,0.000,ALERT,211.70,301.77,59.991,1453651203,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,304698.6,304698.6,13767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651234,59535.00
01/24/2016 11:00,2,0.000,ALERT,210.80,298.47,59.970,1453651203,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317109.0,317109.0,18349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651236,59536.00
01/24/2016 11:00,2,0.000,ALERT,211.93,302.07,59.965,1453651203,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13732,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651238,59537.00
01/24/2016 11:00,2,0.559,ACTIVE,212.83,341.75,59.959,1453651203,"201051344000853","219011344069620",20.42,0.50,0,334.54,347.76,11.6,9.3,0.071,312778.0,312778.0,13579,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651239,59538.00
01/24/2016 11:00,2,0.533,ACTIVE,211.48,337.84,59.965,1453651203,"201051344000685","219011344069620",20.87,1.00,0,330.93,345.66,11.3,9.0,0.075,319001.3,319001.3,18327,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651240,59539.00
01/24/2016 11:00,2,0.537,ACTIVE,211.48,338.14,59.975,1453651203,"201051344000917","219011344069620",20.32,2.00,0,329.73,345.06,11.1,8.8,0.066,316729.1,316729.1,18300,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651240,59540.00
01/24/2016 11:00,2,0.541,ACTIVE,211.48,338.74,59.970,1453651203,"201051344001145","219011344069620",30.99,1.50,0,330.93,355.28,17.0,14.5,0.115,320582.0,320582.0,18282,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651241,59541.00
01/24/2016 11:00,2,0.000,ALERT,211.25,298.17,60.007,1453651203,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,313502.8,313502.8,18376,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651243,59542.00
01/24/2016 11:00,2,0.059,ACTIVE_NO_POWER,211.03,298.47,59.970,1453651203,"274151322000088","219011344069620",22.88,2.00,0,297.26,300.87,1.4,0.0,0.000,570954.8,570954.8,7433,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651244,59543.00
01/24/2016 11:00,2,0.000,ALERT,211.93,298.47,59.970,1453651203,"274151322000068","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,478005.0,478005.0,7877,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651246,59544.00
01/24/2016 11:00,2,0.000,ALERT,210.80,299.07,59.996,1453651203,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,309913.0,309913.0,18374,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651248,59545.00
01/24/2016 11:00,2,0.000,ALERT,211.48,302.37,59.981,1453651203,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,315815.2,315815.2,13778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651249,59546.00
01/24/2016 11:00,2,0.000,ALERT,211.03,298.77,59.954,1453651203,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,316445.5,316445.5,18361,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651251,59547.00
01/24/2016 11:00,2,0.047,ALERT,211.25,299.37,59.970,1453651203,"274151322000054","219011344069620",13.86,1.00,0,297.26,313.50,0.7,0.0,0.000,583292.8,583292.8,7451,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1453651253,59548.00
01/24/2016 11:00,2,0.000,ALERT,212.38,301.47,59.996,1453651203,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305039.2,305039.2,13760,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453651255,59549.00
01/24/2016 11:00,2,0.193,ALERT,211.03,299.07,59.965,1453651203,"201051344001093","219011344069620",13.34,0.00,0,296.96,327.62,2.6,0.6,0.000,315071.2,315071.2,18332,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1453651257,59550.00
01/24/2016 11:00,2,0.506,ACTIVE,211.93,341.45,59.970,1453651203,"201051344000900","219011344069620",30.51,1.00,0,333.03,354.07,15.7,13.2,0.110,319543.0,319543.0,13545,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651258,59551.00
01/24/2016 11:00,2,0.520,ACTIVE,212.38,351.07,59.975,1453651203,"201051344000648","219011344069620",32.48,0.50,0,333.33,367.00,17.1,14.6,0.093,313099.4,313099.4,13636,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651259,59552.00
01/24/2016 11:00,2,0.559,ACTIVE,212.38,348.06,59.970,1453651203,"201051344000569","219011344069620",32.08,1.50,0,333.63,362.49,18.2,15.6,0.106,321050.8,321050.8,13479,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651260,59553.00
01/24/2016 11:00,2,0.000,ALERT,211.93,302.07,59.970,1453651203,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,314988.6,314988.6,13656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453651261,59554.00
01/24/2016 11:00,2,0.000,ALERT,212.16,302.07,59.975,1453651203,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,309941.1,309941.1,13788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453651263,59555.00
01/24/2016 11:00,2,0.555,ACTIVE,212.61,342.35,60.007,1453651203,"201051344000576","219011344069620",31.27,1.50,0,333.93,363.69,17.6,15.0,0.093,314262.1,314262.1,13562,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651264,59556.00
01/24/2016 11:00,2,0.070,ACTIVE_NO_POWER,211.25,297.57,59.959,1453651203,"274151322000087","219011344069620",18.61,1.50,0,296.06,300.57,1.3,0.0,0.000,558468.8,558468.8,7469,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453651265,59557.00
01/24/2016 11:15,2,0.219,ACTIVE,212.61,338.74,60.023,1453652103,"201051344000645","219011344069620",28.49,2.00,0,328.22,348.36,6.3,4.2,0.009,313914.4,313914.4,13600,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652104,59558.00
01/24/2016 11:15,2,0.055,ACTIVE_NO_POWER,211.48,298.47,59.991,1453652103,"274151322000085","219011344069620",17.77,1.00,0,296.06,300.57,1.0,0.0,0.000,585986.2,585986.2,7470,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652105,59559.00
01/24/2016 11:15,2,0.000,ALERT,212.83,301.77,59.991,1453652103,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,305778.1,305778.1,13794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652107,59560.00
01/24/2016 11:15,2,0.000,ALERT,212.38,302.07,60.007,1453652103,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,307266.5,307266.5,13746,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652109,59561.00
01/24/2016 11:15,2,0.000,ALERT,210.80,298.77,59.986,1453652103,"201051344000646","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,311576.5,311576.5,18377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453652111,59562.00
