ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 11:15,2,0.041,ALERT,210.80,299.37,59.986,1453652103,"274151322000052","219011344069620",29.04,0.00,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7556,0,0,0,L,1151911521,0,120.42,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453652113,59563.00
01/24/2016 11:15,2,0.000,ALERT,211.25,299.07,60.002,1453652103,"201051344000585","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,316503.9,316503.9,18369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652114,59564.00
01/24/2016 11:15,2,0.566,ACTIVE,211.25,337.54,59.996,1453652103,"201051344001230","219011344069620",30.16,2.50,0,330.03,357.08,17.3,14.8,0.110,315706.3,315706.3,18331,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652115,59565.00
01/24/2016 11:15,2,0.000,ALERT,211.48,299.97,59.981,1453652103,"201051344000582","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,309732.9,309732.9,18353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652117,59566.00
01/24/2016 11:15,2,0.000,ALERT,210.80,299.07,59.986,1453652103,"201051344000955","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,319060.9,319060.9,18345,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652119,59567.00
01/24/2016 11:15,2,0.086,ACTIVE,211.48,336.64,59.981,1453652103,"274151322000094","219011344069620",27.73,3.00,0,318.00,351.37,2.5,0.5,0.013,477894.9,477894.9,7804,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652120,59568.00
01/24/2016 11:15,2,0.000,ALERT,212.38,302.98,59.986,1453652103,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652122,59569.00
01/24/2016 11:15,2,0.172,ACTIVE,211.03,299.07,59.991,1453652103,"201051344000890","219011344069620",21.09,1.50,0,297.57,301.47,3.7,1.6,0.000,317250.3,317250.3,18384,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652122,59570.00
01/24/2016 11:15,2,0.098,ALERT,211.25,298.77,59.981,1453652103,"201051344000438","219011344069620",31.77,-1.00,0,296.96,308.99,3.2,1.2,0.000,319018.1,319018.1,18374,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453652124,59571.00
01/24/2016 11:15,2,0.000,ALERT,211.25,298.47,59.991,1453652103,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,313103.9,313103.9,18450,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652126,59572.00
01/24/2016 11:15,2,0.018,ALERT,211.70,298.77,59.986,1453652103,"274151322000083","219011344069620",33.60,0.00,0,295.16,328.52,0.0,0.0,0.000,588056.7,588056.7,7576,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453652128,59573.00
01/24/2016 11:15,2,0.000,ALERT,211.93,298.77,59.975,1453652103,"274151322000076","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,624656.0,624656.0,7579,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1453652130,59574.00
01/24/2016 11:15,2,0.322,ACTIVE,212.38,353.77,59.986,1453652103,"201051344000868","219011344069620",32.80,1.00,0,334.24,370.00,10.7,8.4,0.049,305497.4,305497.4,13620,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652131,59575.00
01/24/2016 11:15,2,0.324,ACTIVE,211.70,359.48,59.970,1453652103,"274151322000095","219011344069620",33.24,4.50,0,334.54,368.50,11.0,8.7,0.062,618144.8,618144.8,7522,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652132,59576.00
01/24/2016 11:15,2,0.000,ALERT,211.93,301.77,59.981,1453652103,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,304698.6,304698.6,13769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652133,59577.00
01/24/2016 11:15,2,0.000,ALERT,211.03,298.47,60.002,1453652103,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,317109.0,317109.0,18351,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652135,59578.00
01/24/2016 11:15,2,0.000,ALERT,211.93,302.07,59.981,1453652103,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652137,59579.00
01/24/2016 11:15,2,0.561,ACTIVE,212.83,340.85,59.975,1453652103,"201051344000853","219011344069620",20.44,1.00,0,334.54,348.06,11.6,9.3,0.075,312780.4,312780.4,13580,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652138,59580.00
01/24/2016 11:15,2,0.535,ACTIVE,211.70,337.84,59.975,1453652103,"201051344000685","219011344069620",20.77,1.50,0,330.33,344.76,11.3,9.0,0.071,319003.7,319003.7,18328,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652139,59581.00
01/24/2016 11:15,2,0.537,ACTIVE,211.48,337.84,59.981,1453652103,"201051344000917","219011344069620",20.42,2.50,0,329.73,344.45,11.1,8.8,0.066,316731.4,316731.4,18301,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652140,59582.00
01/24/2016 11:15,2,0.547,ACTIVE,211.70,339.34,60.002,1453652103,"201051344001145","219011344069620",30.63,2.00,0,330.93,356.78,17.0,14.5,0.115,320585.8,320585.8,18283,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652141,59583.00
01/24/2016 11:15,2,0.000,ALERT,211.25,298.17,59.970,1453652103,"201051344000651","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,313502.8,313502.8,18378,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453652142,59584.00
01/24/2016 11:15,2,0.061,ACTIVE_NO_POWER,211.25,299.07,59.954,1453652103,"274151322000088","219011344069620",22.86,2.50,0,296.36,300.27,1.4,0.0,0.000,570954.8,570954.8,7434,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652143,59585.00
01/24/2016 11:15,2,0.000,ALERT,212.16,297.87,59.975,1453652103,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,7879,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652145,59586.00
01/24/2016 11:15,2,0.000,ALERT,210.80,299.07,59.981,1453652103,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,309913.0,309913.0,18376,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652147,59587.00
01/24/2016 11:15,2,0.000,ALERT,211.93,302.37,59.975,1453652103,"201051344000594","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,315815.2,315815.2,13780,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652149,59588.00
01/24/2016 11:15,2,0.000,ALERT,211.03,298.47,59.975,1453652103,"201051344001203","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,316445.5,316445.5,18363,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652151,59589.00
01/24/2016 11:15,2,0.047,ACTIVE_NO_POWER,211.48,299.37,59.975,1453652103,"274151322000054","219011344069620",14.35,1.50,0,296.66,300.87,0.7,0.0,0.000,583292.8,583292.8,7453,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652152,59590.00
01/24/2016 11:15,2,0.000,ALERT,212.61,301.77,59.981,1453652103,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305039.2,305039.2,13762,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453652154,59591.00
01/24/2016 11:15,2,0.191,ACTIVE,211.25,299.07,59.975,1453652103,"201051344001093","219011344069620",13.50,0.50,0,296.96,300.57,2.6,0.6,0.000,315071.3,315071.3,18334,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652155,59592.00
01/24/2016 11:15,2,0.504,ACTIVE,212.38,341.75,59.981,1453652103,"201051344000900","219011344069620",30.91,1.50,0,332.73,355.58,15.8,13.4,0.110,319546.5,319546.5,13546,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652156,59593.00
01/24/2016 11:15,2,0.535,ACTIVE,212.61,344.76,59.986,1453652103,"201051344000648","219011344069620",31.71,1.00,0,333.93,367.60,17.2,14.7,0.097,313103.2,313103.2,13637,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652157,59594.00
01/24/2016 11:15,2,0.561,ACTIVE,212.61,346.86,59.975,1453652103,"201051344000569","219011344069620",31.85,1.50,0,333.33,363.09,18.1,15.6,0.115,321054.9,321054.9,13480,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652158,59595.00
01/24/2016 11:15,2,0.000,ALERT,212.16,302.37,59.981,1453652103,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,314988.6,314988.6,13658,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453652159,59596.00
01/24/2016 11:15,2,0.000,ALERT,212.38,302.07,59.981,1453652103,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,309941.1,309941.1,13790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453652161,59597.00
01/24/2016 11:15,2,0.555,ACTIVE,213.06,342.65,59.996,1453652103,"201051344000576","219011344069620",31.31,2.00,0,333.63,363.39,17.6,15.1,0.106,314266.1,314266.1,13563,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652162,59598.00
01/24/2016 11:15,2,0.068,ACTIVE_NO_POWER,211.25,298.17,59.970,1453652103,"274151322000087","219011344069620",18.77,2.00,0,295.46,299.97,1.3,0.0,0.000,558468.8,558468.8,7470,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453652163,59599.00
01/24/2016 11:30,2,0.221,ACTIVE,212.61,349.56,60.002,1453653003,"201051344000645","219011344069620",32.46,2.00,0,313.50,366.70,7.3,5.1,0.018,313915.6,313915.6,13601,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653005,59600.00
01/24/2016 11:30,2,0.062,ACTIVE_NO_POWER,211.25,298.77,59.991,1453653003,"274151322000085","219011344069620",21.39,1.50,0,296.06,300.27,1.4,0.0,0.000,585986.2,585986.2,7471,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653006,59601.00
01/24/2016 11:30,2,0.000,ALERT,212.61,301.17,60.007,1453653003,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,305778.1,305778.1,13796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653007,59602.00
01/24/2016 11:30,2,0.000,ALERT,212.16,301.77,59.996,1453653003,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,307266.5,307266.5,13748,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653009,59603.00
01/24/2016 11:30,2,0.000,ALERT,210.80,298.47,59.996,1453653003,"201051344000646","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,311576.5,311576.5,18379,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653011,59604.00
01/24/2016 11:30,2,0.041,ALERT,210.80,299.67,59.991,1453653003,"274151322000052","219011344069620",29.86,0.50,0,296.06,301.17,0.0,0.0,0.000,593743.0,593743.0,7558,0,0,0,L,1151911521,0,120.20,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653013,59605.00
01/24/2016 11:30,2,0.000,ALERT,211.03,298.77,59.991,1453653003,"201051344000585","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,316503.9,316503.9,18371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653015,59606.00
01/24/2016 11:30,2,0.686,ACTIVE,211.25,338.74,59.986,1453653003,"201051344001230","219011344069620",30.59,3.00,0,329.13,356.78,21.3,18.6,0.150,315710.6,315710.6,18332,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653015,59607.00
01/24/2016 11:30,2,0.086,ALERT,211.70,299.97,59.981,1453653003,"201051344000582","219011344069620",30.83,-1.50,0,297.87,301.47,2.7,0.7,0.000,309733.0,309733.0,18355,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1453653017,59608.00
01/24/2016 11:30,2,0.000,ALERT,210.57,298.77,59.996,1453653003,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,319060.9,319060.9,18347,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653019,59609.00
01/24/2016 11:30,2,0.109,ACTIVE,211.48,337.54,59.986,1453653003,"274151322000094","219011344069620",29.00,3.00,0,318.91,351.07,3.2,1.2,0.013,477895.2,477895.2,7805,0,0,0,L,1151911521,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653020,59610.00
01/24/2016 11:30,2,0.000,ALERT,212.16,302.37,60.023,1453653003,"201051344000579","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,320417.8,320417.8,13766,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653022,59611.00
01/24/2016 11:30,2,0.180,ACTIVE,211.03,299.37,60.018,1453653003,"201051344000890","219011344069620",22.62,1.50,0,297.57,301.47,4.2,2.1,0.000,317250.8,317250.8,18385,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653023,59612.00
01/24/2016 11:30,2,0.100,ALERT,211.25,298.77,59.996,1453653003,"201051344000438","219011344069620",32.36,-0.50,0,296.96,316.80,3.3,1.3,0.000,319018.4,319018.4,18376,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653024,59613.00
01/24/2016 11:30,2,0.000,ALERT,211.25,298.17,59.991,1453653003,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,313103.9,313103.9,18452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653026,59614.00
01/24/2016 11:30,2,0.055,ALERT,211.48,299.07,59.944,1453653003,"274151322000083","219011344069620",16.90,0.50,0,294.86,327.62,0.9,0.0,0.000,588056.7,588056.7,7578,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453653028,59615.00
01/24/2016 11:30,2,0.018,ALERT,211.93,298.77,59.996,1453653003,"274151322000076","219011344069620",29.20,0.00,0,296.06,300.87,0.0,0.0,0.000,624656.0,624656.0,7581,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653030,59616.00
01/24/2016 11:30,2,0.377,ACTIVE,212.16,365.80,60.007,1453653003,"201051344000868","219011344069620",34.03,1.00,0,334.24,373.61,13.0,10.6,0.062,305499.9,305499.9,13621,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653031,59617.00
01/24/2016 11:30,2,0.404,ACTIVE,211.48,364.89,59.991,1453653003,"274151322000095","219011344069620",33.87,5.50,0,334.54,370.60,13.8,11.4,0.080,618147.5,618147.5,7523,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653032,59618.00
01/24/2016 11:30,2,0.000,ALERT,211.70,301.47,59.996,1453653003,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,304698.6,304698.6,13771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653033,59619.00
01/24/2016 11:30,2,0.000,ALERT,210.80,298.17,59.996,1453653003,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,317109.0,317109.0,18353,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653035,59620.00
01/24/2016 11:30,2,0.000,ALERT,211.70,302.07,60.034,1453653003,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,314850.0,314850.0,13736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653037,59621.00
01/24/2016 11:30,2,0.688,ACTIVE,212.61,341.75,60.002,1453653003,"201051344000853","219011344069620",20.63,1.50,0,334.84,348.06,14.4,12.0,0.093,312783.2,312783.2,13581,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653038,59622.00
01/24/2016 11:30,2,0.662,ACTIVE,211.48,339.04,59.996,1453653003,"201051344000685","219011344069620",20.69,2.00,0,330.03,345.36,13.9,11.5,0.097,319006.4,319006.4,18329,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653039,59623.00
01/24/2016 11:30,2,0.668,ACTIVE,211.48,338.44,60.012,1453653003,"201051344000917","219011344069620",20.42,2.50,0,329.43,344.76,13.9,11.5,0.093,316734.0,316734.0,18302,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653040,59624.00
01/24/2016 11:30,2,0.674,ACTIVE,211.25,339.65,59.996,1453653003,"201051344001145","219011344069620",30.93,2.50,0,330.93,357.38,21.1,18.5,0.150,320590.1,320590.1,18284,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653041,59625.00
01/24/2016 11:30,2,0.000,ALERT,211.25,298.47,59.996,1453653003,"201051344000651","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,313502.8,313502.8,18380,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653042,59626.00
01/24/2016 11:30,2,0.072,ACTIVE_NO_POWER,211.03,299.07,59.996,1453653003,"274151322000088","219011344069620",24.11,3.00,0,296.96,300.27,1.8,0.0,0.000,570954.8,570954.8,7435,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653043,59627.00
01/24/2016 11:30,2,0.000,ALERT,212.16,298.17,60.002,1453653003,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,478005.0,478005.0,7881,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653045,59628.00
01/24/2016 11:30,2,0.000,ALERT,210.80,299.07,59.959,1453653003,"201051344001135","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,309913.0,309913.0,18378,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653047,59629.00
01/24/2016 11:30,2,0.000,ALERT,211.70,302.37,59.996,1453653003,"201051344000594","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,315815.2,315815.2,13782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653049,59630.00
01/24/2016 11:30,2,0.068,ALERT,211.03,298.47,60.002,1453653003,"201051344001203","219011344069620",31.11,-1.00,0,296.66,302.07,2.2,0.2,0.000,316445.5,316445.5,18365,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653051,59631.00
01/24/2016 11:30,2,0.051,ACTIVE_NO_POWER,211.03,298.47,59.996,1453653003,"274151322000054","219011344069620",17.87,2.00,0,296.66,300.57,0.9,0.0,0.000,583292.8,583292.8,7454,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653052,59632.00
01/24/2016 11:30,2,0.000,ALERT,212.16,301.17,59.996,1453653003,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305039.2,305039.2,13764,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653053,59633.00
01/24/2016 11:30,2,0.193,ACTIVE,211.03,298.77,60.023,1453653003,"201051344001093","219011344069620",16.62,0.50,0,296.66,300.57,3.3,1.2,0.000,315071.6,315071.6,18335,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653054,59634.00
01/24/2016 11:30,2,0.627,ACTIVE,211.93,345.06,60.002,1453653003,"201051344000900","219011344069620",31.63,1.50,0,333.33,360.99,20.1,17.4,0.155,319550.5,319550.5,13547,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653055,59635.00
01/24/2016 11:30,2,0.635,ACTIVE,212.38,356.18,60.002,1453653003,"201051344000648","219011344069620",32.80,2.00,0,334.24,368.20,21.1,18.5,0.137,313107.6,313107.6,13638,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653056,59636.00
01/24/2016 11:30,2,0.682,ACTIVE,212.16,351.67,60.002,1453653003,"201051344000569","219011344069620",32.32,2.00,0,333.03,364.89,22.4,19.7,0.146,321059.5,321059.5,13481,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653057,59637.00
01/24/2016 11:30,2,0.068,ALERT,211.70,303.28,60.007,1453653003,"201051344000983","219011344069620",32.86,0.00,0,299.67,314.70,2.3,0.3,0.000,314988.6,314988.6,13660,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1453653059,59638.00
01/24/2016 11:30,2,0.000,ALERT,211.93,301.77,59.996,1453653003,"201051344001158","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,309941.1,309941.1,13792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653061,59639.00
01/24/2016 11:30,2,0.662,ACTIVE,212.61,351.67,60.002,1453653003,"201051344000576","219011344069620",32.22,2.00,0,334.24,364.29,21.7,19.0,0.141,314270.5,314270.5,13564,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653062,59640.00
01/24/2016 11:30,2,0.080,ACTIVE_NO_POWER,211.25,297.87,60.002,1453653003,"274151322000087","219011344069620",21.29,2.50,0,295.16,299.67,1.8,0.0,0.000,558468.8,558468.8,7471,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653063,59641.00
01/24/2016 11:45,2,0.256,ACTIVE,212.38,358.58,59.996,1453653903,"201051344000645","219011344069620",33.40,2.50,0,334.84,364.89,8.7,6.5,0.027,313916.9,313916.9,13602,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653905,59642.00
01/24/2016 11:45,2,0.072,ACTIVE_NO_POWER,211.03,298.17,60.039,1453653903,"274151322000085","219011344069620",23.20,1.50,0,296.36,300.27,1.7,0.0,0.000,585986.2,585986.2,7472,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653906,59643.00
01/24/2016 11:45,2,0.000,ALERT,212.38,300.87,59.970,1453653903,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653907,59644.00
01/24/2016 11:45,2,0.000,ALERT,211.70,301.47,59.996,1453653903,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,307266.5,307266.5,13750,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653909,59645.00
01/24/2016 11:45,2,0.000,ALERT,210.80,299.07,59.991,1453653903,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,311576.5,311576.5,18381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653911,59646.00
01/24/2016 11:45,2,0.041,ALERT,210.57,299.37,59.986,1453653903,"274151322000052","219011344069620",30.47,1.00,0,296.06,301.17,0.0,0.0,0.000,593743.0,593743.0,7560,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653913,59647.00
01/24/2016 11:45,2,0.000,ALERT,211.25,299.07,59.996,1453653903,"201051344000585","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,316503.9,316503.9,18373,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653914,59648.00
01/24/2016 11:45,2,0.812,ACTIVE,211.03,345.66,59.991,1453653903,"201051344001230","219011344069620",31.49,3.30,0,328.82,359.48,26.0,23.2,0.190,315715.4,315715.4,18333,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653915,59649.00
01/24/2016 11:45,2,0.146,ALERT,211.48,299.97,59.996,1453653903,"201051344000582","219011344069620",13.30,-1.50,0,297.87,301.47,2.0,0.0,0.000,309733.2,309733.2,18357,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653917,59650.00
01/24/2016 11:45,2,0.000,ALERT,210.57,298.47,60.049,1453653903,"201051344000955","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,319060.9,319060.9,18349,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653919,59651.00
01/24/2016 11:45,2,0.139,ACTIVE,211.03,337.54,60.002,1453653903,"274151322000094","219011344069620",29.22,3.70,0,333.93,339.65,4.1,2.0,0.018,477895.5,477895.5,7806,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653920,59652.00
01/24/2016 11:45,2,0.000,ALERT,211.48,301.77,60.039,1453653903,"201051344000579","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,320417.8,320417.8,13768,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653922,59653.00
01/24/2016 11:45,2,0.186,ACTIVE,210.80,299.07,59.996,1453653903,"201051344000890","219011344069620",23.58,2.00,0,296.96,301.17,4.5,2.4,0.000,317251.3,317251.3,18386,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653922,59654.00
01/24/2016 11:45,2,0.100,ALERT,211.03,298.47,60.012,1453653903,"201051344000438","219011344069620",32.86,-0.50,0,295.46,318.30,3.4,1.3,0.000,319018.7,319018.7,18378,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653924,59655.00
01/24/2016 11:45,2,0.000,ALERT,211.25,298.17,60.012,1453653903,"201051344000417","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,313103.9,313103.9,18454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653926,59656.00
01/24/2016 11:45,2,0.061,ACTIVE_NO_POWER,211.03,299.07,60.007,1453653903,"274151322000083","219011344069620",20.50,1.00,0,296.66,300.87,1.3,0.0,0.000,588056.7,588056.7,7580,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653927,59657.00
01/24/2016 11:45,2,0.018,ALERT,211.25,299.07,59.996,1453653903,"274151322000076","219011344069620",30.06,0.50,0,296.36,300.87,0.0,0.0,0.000,624656.0,624656.0,7583,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653929,59658.00
01/24/2016 11:45,2,0.441,ACTIVE,211.70,372.11,60.034,1453653903,"201051344000868","219011344069620",34.63,1.50,0,333.33,379.32,15.5,13.1,0.084,305502.7,305502.7,13622,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653930,59659.00
01/24/2016 11:45,2,0.508,ACTIVE,211.03,365.80,59.996,1453653903,"274151322000095","219011344069620",33.97,6.00,0,334.54,373.61,17.5,15.0,0.102,618150.5,618150.5,7524,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653931,59660.00
01/24/2016 11:45,2,0.000,ALERT,211.25,300.87,60.007,1453653903,"201051344000988","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,304698.6,304698.6,13773,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653933,59661.00
01/24/2016 11:45,2,0.000,ALERT,210.57,297.57,60.002,1453653903,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,317109.0,317109.0,18355,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653935,59662.00
01/24/2016 11:45,2,0.000,ALERT,211.48,301.47,60.007,1453653903,"201051344000458","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,314850.0,314850.0,13738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653937,59663.00
01/24/2016 11:45,2,0.838,ACTIVE,212.38,342.35,60.034,1453653903,"201051344000853","219011344069620",20.81,1.00,0,333.63,349.56,17.7,15.1,0.124,312786.4,312786.4,13582,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653938,59664.00
01/24/2016 11:45,2,0.805,ACTIVE,211.48,339.65,60.028,1453653903,"201051344000685","219011344069620",20.81,2.00,0,330.63,346.56,17.0,14.5,0.119,319009.4,319009.4,18330,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653939,59665.00
01/24/2016 11:45,2,0.828,ACTIVE,211.25,338.74,60.002,1453653903,"201051344000917","219011344069620",20.12,3.00,0,330.03,346.56,16.9,14.4,0.115,316737.0,316737.0,18303,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653940,59666.00
01/24/2016 11:45,2,0.818,ACTIVE,211.48,344.45,59.970,1453653903,"201051344001145","219011344069620",31.37,2.50,0,330.63,360.08,26.0,23.2,0.199,320595.0,320595.0,18285,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653941,59667.00
01/24/2016 11:45,2,0.000,ALERT,211.03,298.17,60.002,1453653903,"201051344000651","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,313502.8,313502.8,18382,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653943,59668.00
01/24/2016 11:45,2,0.074,ACTIVE,210.57,335.14,59.996,1453653903,"274151322000088","219011344069620",28.29,3.70,0,297.26,336.04,2.1,0.1,0.000,570954.8,570954.8,7436,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653943,59669.00
01/24/2016 11:45,2,0.000,ALERT,211.48,297.26,60.028,1453653903,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,478005.0,478005.0,7883,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653945,59670.00
01/24/2016 11:45,2,0.000,ALERT,210.57,298.47,60.018,1453653903,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,309913.0,309913.0,18380,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653947,59671.00
01/24/2016 11:45,2,0.000,ALERT,211.25,301.77,60.002,1453653903,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,315815.2,315815.2,13784,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653949,59672.00
01/24/2016 11:45,2,0.143,ALERT,211.03,298.47,60.028,1453653903,"201051344001203","219011344069620",17.37,-1.00,0,296.66,302.07,2.5,0.5,0.000,316445.6,316445.6,18367,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653951,59673.00
01/24/2016 11:45,2,0.057,ACTIVE_NO_POWER,210.35,297.87,59.996,1453653903,"274151322000054","219011344069620",20.02,2.00,0,296.06,300.87,1.1,0.0,0.000,583292.8,583292.8,7455,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653951,59674.00
01/24/2016 11:45,2,0.000,ALERT,211.93,300.87,60.012,1453653903,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,305039.2,305039.2,13766,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453653953,59675.00
01/24/2016 11:45,2,0.203,ACTIVE,210.80,298.17,60.012,1453653903,"201051344001093","219011344069620",19.28,1.00,0,296.66,300.57,4.0,1.9,0.000,315071.9,315071.9,18336,0,0,0,L,1122011218,0,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653954,59676.00
01/24/2016 11:45,2,0.775,ACTIVE,211.48,347.46,60.002,1453653903,"201051344000900","219011344069620",31.69,1.50,0,333.93,363.09,24.9,22.1,0.194,319555.1,319555.1,13548,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653955,59677.00
01/24/2016 11:45,2,0.750,ACTIVE,211.93,360.99,60.002,1453653903,"201051344000648","219011344069620",33.26,1.50,0,333.03,372.41,25.3,22.5,0.172,313112.4,313112.4,13639,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653956,59678.00
01/24/2016 11:45,2,0.818,ACTIVE,211.93,355.58,60.002,1453653903,"201051344000569","219011344069620",32.52,2.00,0,333.33,368.20,26.9,24.1,0.190,321064.6,321064.6,13482,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653957,59679.00
01/24/2016 11:45,2,0.123,ALERT,211.48,301.47,60.002,1453653903,"201051344000983","219011344069620",15.09,-0.50,0,299.37,319.81,1.9,0.0,0.000,314988.7,314988.7,13662,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453653959,59680.00
01/24/2016 11:45,2,0.000,ALERT,211.70,301.17,60.002,1453653903,"201051344001158","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,309941.1,309941.1,13794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453653961,59681.00
01/24/2016 11:45,2,0.793,ACTIVE,212.38,355.58,60.002,1453653903,"201051344000576","219011344069620",32.50,2.00,0,333.63,368.20,26.1,23.3,0.186,314275.5,314275.5,13565,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653962,59682.00
01/24/2016 11:45,2,0.094,ACTIVE,210.80,297.87,59.965,1453653903,"274151322000087","219011344069620",23.02,2.50,0,295.76,299.67,2.1,0.2,0.000,558468.8,558468.8,7472,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453653963,59683.00
01/24/2016 12:00,2,0.248,ACTIVE,212.38,354.67,60.002,1453654803,"201051344000645","219011344069620",32.96,2.50,0,335.14,367.00,8.3,6.1,0.022,313918.3,313918.3,13603,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654804,59684.00
01/24/2016 12:00,2,0.070,ACTIVE_NO_POWER,211.25,298.47,59.991,1453654803,"274151322000085","219011344069620",23.02,2.00,0,296.96,300.27,1.6,0.0,0.000,585986.2,585986.2,7473,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654805,59685.00
01/24/2016 12:00,2,0.000,ALERT,212.16,300.57,60.018,1453654803,"201051344000633","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,305778.1,305778.1,13800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453654807,59686.00
01/24/2016 12:00,2,0.000,ALERT,211.70,301.17,59.986,1453654803,"201051344000469","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,307266.5,307266.5,13752,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654808,59687.00
01/24/2016 12:00,2,0.000,ALERT,211.03,299.07,59.991,1453654803,"201051344000646","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,311576.5,311576.5,18383,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654810,59688.00
01/24/2016 12:00,2,0.041,ALERT,211.03,299.37,59.938,1453654803,"274151322000052","219011344069620",30.34,1.00,0,296.66,300.87,0.0,0.0,0.000,593743.0,593743.0,7562,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453654812,59689.00
01/24/2016 12:00,2,0.000,ALERT,211.25,299.07,60.002,1453654803,"201051344000585","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,316503.9,316503.9,18375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654814,59690.00
01/24/2016 12:00,2,0.779,ACTIVE,211.25,344.15,59.991,1453654803,"201051344001230","219011344069620",31.39,3.30,0,329.43,358.88,24.8,22.0,0.177,315720.8,315720.8,18334,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654815,59691.00
01/24/2016 12:00,2,0.084,ALERT,211.70,300.27,59.996,1453654803,"201051344000582","219011344069620",31.21,-1.50,0,297.87,301.17,2.7,0.7,0.000,309733.3,309733.3,18359,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453654817,59692.00
01/24/2016 12:00,2,0.000,ALERT,210.80,299.07,59.981,1453654803,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,319060.9,319060.9,18351,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654818,59693.00
01/24/2016 12:00,2,0.131,ACTIVE,211.48,336.64,59.986,1453654803,"274151322000094","219011344069620",29.28,3.70,0,334.24,339.65,3.9,1.8,0.013,477895.9,477895.9,7807,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654819,59694.00
01/24/2016 12:00,2,0.000,ALERT,211.93,302.07,59.986,1453654803,"201051344000579","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,320417.8,320417.8,13770,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654821,59695.00
01/24/2016 12:00,2,0.186,ACTIVE,211.03,299.67,59.991,1453654803,"201051344000890","219011344069620",23.48,2.00,0,297.87,301.17,4.5,2.4,0.000,317251.9,317251.9,18387,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654822,59696.00
01/24/2016 12:00,2,0.098,ALERT,211.25,299.07,59.996,1453654803,"201051344000438","219011344069620",32.74,-0.50,0,293.66,318.91,3.3,1.3,0.000,319019.0,319019.0,18380,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453654824,59697.00
01/24/2016 12:00,2,0.000,ALERT,211.48,298.77,59.991,1453654803,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,313103.9,313103.9,18456,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453654825,59698.00
01/24/2016 12:00,2,0.059,ACTIVE_NO_POWER,211.48,299.07,59.975,1453654803,"274151322000083","219011344069620",20.00,1.50,0,297.26,300.87,1.2,0.0,0.000,588056.7,588056.7,7581,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654826,59699.00
01/24/2016 12:00,2,0.018,ALERT,211.70,298.77,60.007,1453654803,"274151322000076","219011344069620",29.86,0.50,0,296.66,300.87,0.0,0.0,0.000,624656.0,624656.0,7585,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453654828,59700.00
01/24/2016 12:00,2,0.426,ACTIVE,211.93,372.11,59.991,1453654803,"201051344000868","219011344069620",34.61,1.50,0,333.93,379.62,14.9,12.5,0.080,305505.7,305505.7,13623,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654829,59701.00
01/24/2016 12:00,2,0.482,ACTIVE,211.25,367.30,59.986,1453654803,"274151322000095","219011344069620",33.95,6.30,0,335.14,373.91,16.6,14.1,0.102,618153.9,618153.9,7525,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654830,59702.00
01/24/2016 12:00,2,0.000,ALERT,211.70,301.17,60.028,1453654803,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,304698.6,304698.6,13775,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453654832,59703.00
01/24/2016 12:00,2,0.000,ALERT,211.03,298.77,59.996,1453654803,"201051344001025","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,317109.0,317109.0,18357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453654834,59704.00
01/24/2016 12:00,2,0.000,ALERT,211.70,301.77,59.928,1453654803,"201051344000458","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,314850.0,314850.0,13740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654836,59705.00
01/24/2016 12:00,2,0.785,ACTIVE,212.38,342.05,59.981,1453654803,"201051344000853","219011344069620",21.03,1.00,0,333.33,351.07,16.8,14.2,0.115,312789.8,312789.8,13583,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654837,59706.00
01/24/2016 12:00,2,0.762,ACTIVE,211.70,339.34,59.981,1453654803,"201051344000685","219011344069620",20.81,2.00,0,330.63,348.06,16.1,13.6,0.110,319012.7,319012.7,18331,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654838,59707.00
