ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 12:00,2,0.766,ACTIVE,211.48,339.04,59.991,1453654803,"201051344000917","219011344069620",20.69,3.00,0,329.13,348.06,16.1,13.6,0.115,316740.3,316740.3,18304,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654839,59708.00
01/24/2016 12:00,2,0.773,ACTIVE,211.48,344.45,59.991,1453654803,"201051344001145","219011344069620",31.41,2.50,0,332.73,361.59,24.6,21.9,0.181,320600.3,320600.3,18286,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654840,59709.00
01/24/2016 12:00,2,0.000,ALERT,211.03,298.47,59.954,1453654803,"201051344000651","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,313502.8,313502.8,18384,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654842,59710.00
01/24/2016 12:00,2,0.074,ALERT,211.25,330.33,59.981,1453654803,"274151322000088","219011344069620",27.97,4.00,0,297.26,339.04,2.1,0.1,0.000,570954.8,570954.8,7437,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654843,59711.00
01/24/2016 12:00,2,0.000,ALERT,212.16,298.47,59.975,1453654803,"274151322000068","219011344069620",0.00,1.50,0,296.36,299.37,0.0,0.0,0.000,478005.0,478005.0,7885,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654845,59712.00
01/24/2016 12:00,2,0.000,ALERT,211.03,299.37,59.975,1453654803,"201051344001135","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,309913.0,309913.0,18382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654847,59713.00
01/24/2016 12:00,2,0.000,ALERT,211.48,302.07,59.928,1453654803,"201051344000594","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,315815.2,315815.2,13786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654849,59714.00
01/24/2016 12:00,2,0.137,ACTIVE,211.25,298.77,59.975,1453654803,"201051344001203","219011344069620",16.26,-0.50,0,296.66,302.07,2.3,0.3,0.000,316445.6,316445.6,18369,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654850,59715.00
01/24/2016 12:00,2,0.055,ACTIVE_NO_POWER,210.80,299.37,59.981,1453654803,"274151322000054","219011344069620",19.44,2.50,0,296.96,300.87,1.1,0.0,0.000,583292.8,583292.8,7456,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654851,59716.00
01/24/2016 12:00,2,0.000,ALERT,211.93,300.87,59.981,1453654803,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,305039.2,305039.2,13768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654853,59717.00
01/24/2016 12:00,2,0.199,ACTIVE,211.25,299.37,59.970,1453654803,"201051344001093","219011344069620",18.65,1.00,0,296.66,300.27,3.8,1.7,0.000,315072.3,315072.3,18337,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654853,59718.00
01/24/2016 12:00,2,0.730,ACTIVE,211.70,347.76,59.981,1453654803,"201051344000900","219011344069620",31.75,1.50,0,333.93,363.69,23.5,20.8,0.181,319560.1,319560.1,13549,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654854,59719.00
01/24/2016 12:00,2,0.715,ACTIVE,212.16,360.99,59.933,1453654803,"201051344000648","219011344069620",33.24,1.50,0,333.93,371.81,24.1,21.4,0.159,313117.5,313117.5,13640,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654856,59720.00
01/24/2016 12:00,2,0.777,ACTIVE,211.93,354.97,59.970,1453654803,"201051344000569","219011344069620",32.56,2.00,0,333.63,368.20,25.6,22.8,0.177,321070.1,321070.1,13483,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654857,59721.00
01/24/2016 12:00,2,0.068,ALERT,211.70,301.47,59.981,1453654803,"201051344000983","219011344069620",33.24,0.00,0,299.67,321.01,2.3,0.3,0.000,314988.7,314988.7,13664,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453654859,59722.00
01/24/2016 12:00,2,0.000,ALERT,211.70,301.17,59.965,1453654803,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,309941.1,309941.1,13796,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453654861,59723.00
01/24/2016 12:00,2,0.754,ACTIVE,212.38,355.88,59.959,1453654803,"201051344000576","219011344069620",32.68,2.50,0,333.03,368.20,25.0,22.2,0.168,314280.9,314280.9,13566,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654861,59724.00
01/24/2016 12:00,2,0.090,ACTIVE,211.03,298.17,60.007,1453654803,"274151322000087","219011344069620",22.62,3.00,0,296.06,299.67,2.1,0.1,0.000,558468.8,558468.8,7473,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453654862,59725.00
01/24/2016 12:15,2,0.268,ACTIVE,212.61,367.60,60.007,1453655704,"201051344000645","219011344069620",34.35,2.50,0,335.74,374.81,9.4,7.1,0.031,313919.9,313919.9,13604,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655705,59726.00
01/24/2016 12:15,2,0.074,ACTIVE_NO_POWER,211.48,299.07,59.986,1453655704,"274151322000085","219011344069620",23.74,2.00,0,296.06,300.87,1.8,0.0,0.000,585986.2,585986.2,7474,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655706,59727.00
01/24/2016 12:15,2,0.000,ALERT,212.61,301.47,59.981,1453655704,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,305778.1,305778.1,13802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655707,59728.00
01/24/2016 12:15,2,0.000,ALERT,212.16,302.07,60.034,1453655704,"201051344000469","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,307266.5,307266.5,13754,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453655709,59729.00
01/24/2016 12:15,2,0.000,ALERT,211.25,299.37,59.991,1453655704,"201051344000646","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,311576.5,311576.5,18385,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453655711,59730.00
01/24/2016 12:15,2,0.041,ALERT,211.03,299.37,59.975,1453655704,"274151322000052","219011344069620",30.63,1.00,0,295.76,301.47,0.0,0.0,0.000,593743.0,593743.0,7564,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453655713,59731.00
01/24/2016 12:15,2,0.000,ALERT,211.70,299.97,59.991,1453655704,"201051344000585","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,316503.9,316503.9,18377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655715,59732.00
01/24/2016 12:15,2,0.875,ACTIVE,211.48,344.45,59.981,1453655704,"201051344001230","219011344069620",31.27,3.30,0,328.82,360.69,27.7,24.8,0.203,315726.5,315726.5,18335,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655716,59733.00
01/24/2016 12:15,2,0.145,ALERT,211.93,300.27,59.981,1453655704,"201051344000582","219011344069620",15.35,-1.00,0,297.26,302.68,2.3,0.3,0.000,309733.4,309733.4,18361,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1453655718,59734.00
01/24/2016 12:15,2,0.098,ALERT,211.03,299.37,59.981,1453655704,"201051344000955","219011344069620",31.09,-0.50,0,296.36,301.47,3.1,1.1,0.000,319061.0,319061.0,18353,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1453655719,59735.00
01/24/2016 12:15,2,0.152,ACTIVE,211.48,337.54,59.975,1453655704,"274151322000094","219011344069620",29.26,4.00,0,333.63,340.25,4.5,2.4,0.022,477896.4,477896.4,7808,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655720,59736.00
01/24/2016 12:15,2,0.000,ALERT,212.16,302.68,59.965,1453655704,"201051344000579","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,320417.8,320417.8,13772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453655722,59737.00
01/24/2016 12:15,2,0.186,ACTIVE,211.25,299.97,59.949,1453655704,"201051344000890","219011344069620",23.70,2.50,0,297.57,305.68,4.5,2.4,0.000,317252.5,317252.5,18388,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655723,59738.00
01/24/2016 12:15,2,0.100,ALERT,211.48,299.07,59.975,1453655704,"201051344000438","219011344069620",32.98,-0.50,0,292.46,326.12,3.3,1.3,0.000,319019.3,319019.3,18382,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453655725,59739.00
01/24/2016 12:15,2,0.000,ALERT,211.70,298.77,60.028,1453655704,"201051344000417","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,313103.9,313103.9,18458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655727,59740.00
01/24/2016 12:15,2,0.064,ACTIVE_NO_POWER,211.70,299.67,59.970,1453655704,"274151322000083","219011344069620",21.29,1.50,0,296.36,301.17,1.4,0.0,0.000,588056.7,588056.7,7582,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655727,59741.00
01/24/2016 12:15,2,0.018,ALERT,211.93,299.07,59.944,1453655704,"274151322000076","219011344069620",30.28,0.50,0,296.06,301.17,0.0,0.0,0.000,624656.0,624656.0,7587,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453655729,59742.00
01/24/2016 12:15,2,0.473,ACTIVE,212.38,365.19,59.981,1453655704,"201051344000868","219011344069620",33.83,1.50,0,332.13,380.82,16.2,13.8,0.093,305509.0,305509.0,13624,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655730,59743.00
01/24/2016 12:15,2,0.547,ACTIVE,211.48,366.40,59.970,1453655704,"274151322000095","219011344069620",34.13,6.30,0,334.84,375.41,18.9,16.3,0.110,618157.6,618157.6,7526,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655731,59744.00
01/24/2016 12:15,2,0.000,ALERT,211.93,301.77,60.002,1453655704,"201051344000988","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,304698.6,304698.6,13777,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655733,59745.00
01/24/2016 12:15,2,0.000,ALERT,211.25,298.47,59.970,1453655704,"201051344001025","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,317109.0,317109.0,18359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655735,59746.00
01/24/2016 12:15,2,0.000,ALERT,211.93,302.07,59.970,1453655704,"201051344000458","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,314850.0,314850.0,13742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655737,59747.00
01/24/2016 12:15,2,0.893,ACTIVE,213.06,343.55,59.970,1453655704,"201051344000853","219011344069620",21.03,1.00,0,333.93,350.77,19.1,16.5,0.133,312793.5,312793.5,13584,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655738,59748.00
01/24/2016 12:15,2,0.846,ACTIVE,211.93,340.25,59.970,1453655704,"201051344000685","219011344069620",21.17,2.50,0,330.33,348.36,18.1,15.6,0.133,319016.3,319016.3,18332,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655738,59749.00
01/24/2016 12:15,2,0.881,ACTIVE,211.93,339.65,59.996,1453655704,"201051344000917","219011344069620",20.44,3.00,0,329.73,347.76,18.2,15.7,0.128,316743.9,316743.9,18305,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655739,59750.00
01/24/2016 12:15,2,0.871,ACTIVE,211.93,347.76,59.975,1453655704,"201051344001145","219011344069620",31.69,2.50,0,331.53,362.49,28.0,25.1,0.212,320606.0,320606.0,18287,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655740,59751.00
01/24/2016 12:15,2,0.000,ALERT,211.48,298.77,59.954,1453655704,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,313502.8,313502.8,18386,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453655742,59752.00
01/24/2016 12:15,2,0.086,ACTIVE,211.25,336.94,59.975,1453655704,"274151322000088","219011344069620",27.45,4.50,0,297.57,340.85,2.4,0.4,0.000,570954.9,570954.9,7439,0,0,0,L,1151911521,0,122.01,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655743,59753.00
01/24/2016 12:15,2,0.000,ALERT,212.16,298.17,59.970,1453655704,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,478005.0,478005.0,7887,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655745,59754.00
01/24/2016 12:15,2,0.000,ALERT,211.25,299.67,59.965,1453655704,"201051344001135","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,309913.0,309913.0,18384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655747,59755.00
01/24/2016 12:15,2,0.000,ALERT,211.93,302.68,59.949,1453655704,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,315815.2,315815.2,13788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655748,59756.00
01/24/2016 12:15,2,0.143,ACTIVE,211.48,299.37,59.970,1453655704,"201051344001203","219011344069620",18.39,0.00,0,296.36,303.28,2.7,0.7,0.000,316445.7,316445.7,18370,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655749,59757.00
01/24/2016 12:15,2,0.057,ACTIVE_NO_POWER,211.25,299.37,59.965,1453655704,"274151322000054","219011344069620",20.65,2.50,0,296.06,301.17,1.2,0.0,0.000,583292.8,583292.8,7457,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655750,59758.00
01/24/2016 12:15,2,0.000,ALERT,212.61,301.77,59.981,1453655704,"201051344000867","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,305039.2,305039.2,13770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655752,59759.00
01/24/2016 12:15,2,0.205,ACTIVE,211.48,299.67,59.959,1453655704,"201051344001093","219011344069620",20.28,1.50,0,296.06,301.47,4.2,2.1,0.000,315072.8,315072.8,18338,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655753,59760.00
01/24/2016 12:15,2,0.854,ACTIVE,212.38,345.66,59.965,1453655704,"201051344000900","219011344069620",31.35,1.50,0,334.54,363.99,27.2,24.3,0.217,319565.6,319565.6,13550,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655754,59761.00
01/24/2016 12:15,2,0.816,ACTIVE,212.61,360.08,59.975,1453655704,"201051344000648","219011344069620",33.06,1.50,0,333.33,373.91,27.4,24.5,0.190,313123.2,313123.2,13641,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655755,59762.00
01/24/2016 12:15,2,0.879,ACTIVE,212.38,357.68,59.975,1453655704,"201051344000569","219011344069620",32.70,2.00,0,333.63,371.21,29.1,26.2,0.212,321076.1,321076.1,13484,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655756,59763.00
01/24/2016 12:15,2,0.129,ALERT,212.16,302.37,59.975,1453655704,"201051344000983","219011344069620",17.31,0.00,0,298.77,320.71,2.3,0.3,0.000,314988.7,314988.7,13666,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1453655758,59764.00
01/24/2016 12:15,2,0.000,ALERT,212.38,302.07,59.965,1453655704,"201051344001158","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,309941.1,309941.1,13798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453655760,59765.00
01/24/2016 12:15,2,0.846,ACTIVE,212.83,360.38,59.981,1453655704,"201051344000576","219011344069620",33.00,2.00,0,333.63,370.90,28.2,25.3,0.199,314286.7,314286.7,13567,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655760,59766.00
01/24/2016 12:15,2,0.098,ACTIVE,211.70,298.47,59.970,1453655704,"274151322000087","219011344069620",23.30,3.00,0,295.46,299.97,2.4,0.4,0.000,558468.8,558468.8,7474,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453655761,59767.00
01/24/2016 12:30,2,0.252,ACTIVE,212.83,357.08,59.975,1453656603,"201051344000645","219011344069620",33.22,2.50,0,336.94,377.82,8.5,6.2,0.022,313921.6,313921.6,13605,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656604,59768.00
01/24/2016 12:30,2,0.070,ACTIVE_NO_POWER,211.70,299.67,59.970,1453656603,"274151322000085","219011344069620",23.14,2.00,0,297.57,304.78,1.6,0.0,0.000,585986.2,585986.2,7475,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656605,59769.00
01/24/2016 12:30,2,0.000,ALERT,212.83,301.47,59.975,1453656603,"201051344000633","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,305778.1,305778.1,13804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656606,59770.00
01/24/2016 12:30,2,0.000,ALERT,212.61,302.07,59.965,1453656603,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,307266.5,307266.5,13756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656608,59771.00
01/24/2016 12:30,2,0.000,ALERT,211.48,300.27,59.933,1453656603,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,311576.5,311576.5,18387,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656610,59772.00
01/24/2016 12:30,2,0.041,ALERT,211.25,299.07,59.944,1453656603,"274151322000052","219011344069620",30.38,1.00,0,296.96,305.38,0.0,0.0,0.000,593743.0,593743.0,7566,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453656612,59773.00
01/24/2016 12:30,2,0.000,ALERT,211.93,300.27,59.954,1453656603,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,316503.9,316503.9,18379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656614,59774.00
01/24/2016 12:30,2,0.807,ACTIVE,211.93,343.85,60.002,1453656603,"201051344001230","219011344069620",31.29,3.30,0,330.33,362.49,25.6,22.8,0.194,315732.4,315732.4,18336,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656614,59775.00
01/24/2016 12:30,2,0.084,ALERT,212.38,301.17,59.965,1453656603,"201051344000582","219011344069620",31.27,-1.00,0,298.47,302.07,2.7,0.7,0.000,309733.5,309733.5,18363,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453656616,59776.00
01/24/2016 12:30,2,0.098,ALERT,211.48,300.27,59.996,1453656603,"201051344000955","219011344069620",30.85,0.00,0,297.57,301.47,3.1,1.1,0.000,319061.2,319061.2,18355,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453656618,59777.00
01/24/2016 12:30,2,0.137,ACTIVE,211.70,337.24,59.959,1453656603,"274151322000094","219011344069620",29.10,4.00,0,334.84,341.45,4.1,2.0,0.013,477896.9,477896.9,7809,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656619,59778.00
01/24/2016 12:30,2,0.000,ALERT,212.38,302.37,59.965,1453656603,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,320417.8,320417.8,13774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656621,59779.00
01/24/2016 12:30,2,0.186,ACTIVE,211.70,300.87,59.959,1453656603,"201051344000890","219011344069620",23.56,2.50,0,298.47,305.08,4.5,2.4,0.000,317253.1,317253.1,18389,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656622,59780.00
01/24/2016 12:30,2,0.100,ALERT,211.70,299.97,59.965,1453656603,"201051344000438","219011344069620",32.78,-0.50,0,292.46,327.02,3.3,1.3,0.000,319019.6,319019.6,18384,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453656623,59781.00
01/24/2016 12:30,2,0.000,ALERT,211.93,299.67,59.970,1453656603,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,313103.9,313103.9,18460,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656625,59782.00
01/24/2016 12:30,2,0.061,ACTIVE_NO_POWER,211.70,299.97,59.917,1453656603,"274151322000083","219011344069620",20.44,2.00,0,297.26,305.38,1.2,0.0,0.000,588056.7,588056.7,7583,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656626,59783.00
01/24/2016 12:30,2,0.018,ALERT,212.38,299.67,59.954,1453656603,"274151322000076","219011344069620",29.98,1.00,0,297.26,305.38,0.0,0.0,0.000,624656.0,624656.0,7589,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453656628,59784.00
01/24/2016 12:30,2,0.441,ACTIVE,212.38,369.10,59.954,1453656603,"201051344000868","219011344069620",34.31,1.50,0,334.84,380.82,15.4,12.9,0.080,305512.2,305512.2,13625,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656629,59785.00
01/24/2016 12:30,2,0.498,ACTIVE,211.70,367.60,59.965,1453656603,"274151322000095","219011344069620",34.11,6.70,0,334.54,376.01,17.1,14.6,0.106,618161.4,618161.4,7527,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656630,59786.00
01/24/2016 12:30,2,0.000,ALERT,212.16,301.77,60.002,1453656603,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,304698.6,304698.6,13779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656632,59787.00
01/24/2016 12:30,2,0.000,ALERT,211.70,299.67,59.922,1453656603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,317109.0,317109.0,18361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656634,59788.00
01/24/2016 12:30,2,0.000,ALERT,212.16,302.07,59.954,1453656603,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,314850.0,314850.0,13744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656636,59789.00
01/24/2016 12:30,2,0.830,ACTIVE,213.06,342.95,60.007,1453656603,"201051344000853","219011344069620",20.87,1.00,0,334.84,352.87,17.6,15.1,0.124,312797.3,312797.3,13585,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656637,59790.00
01/24/2016 12:30,2,0.783,ACTIVE,212.16,339.95,59.970,1453656603,"201051344000685","219011344069620",21.07,2.50,0,331.23,350.17,16.8,14.2,0.119,319019.9,319019.9,18333,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656638,59791.00
01/24/2016 12:30,2,0.812,ACTIVE,211.93,340.25,59.965,1453656603,"201051344000917","219011344069620",20.48,3.00,0,330.93,348.96,16.9,14.4,0.119,316747.5,316747.5,18306,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656639,59792.00
01/24/2016 12:30,2,0.811,ACTIVE,212.16,345.06,59.991,1453656603,"201051344001145","219011344069620",31.47,2.50,0,333.33,362.79,25.9,23.0,0.190,320611.8,320611.8,18288,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656640,59793.00
01/24/2016 12:30,2,0.092,ALERT,211.93,299.37,59.959,1453656603,"201051344000651","219011344069620",30.47,-1.50,0,296.96,301.17,2.9,0.9,0.000,313503.0,313503.0,18388,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453656642,59794.00
01/24/2016 12:30,2,0.080,ACTIVE,211.03,336.04,59.954,1453656603,"274151322000088","219011344069620",27.37,4.50,0,310.49,353.17,2.2,0.2,0.000,570954.9,570954.9,7440,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656643,59795.00
01/24/2016 12:30,2,0.000,ALERT,212.16,298.47,59.949,1453656603,"274151322000068","219011344069620",0.00,2.00,0,296.36,303.88,0.0,0.0,0.000,478005.0,478005.0,7889,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453656645,59796.00
01/24/2016 12:30,2,0.000,ALERT,211.25,299.67,59.954,1453656603,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,309913.0,309913.0,18386,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656646,59797.00
01/24/2016 12:30,2,0.000,ALERT,211.93,302.07,59.954,1453656603,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315815.2,315815.2,13790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656648,59798.00
01/24/2016 12:30,2,0.139,ACTIVE,211.70,299.67,60.002,1453656603,"201051344001203","219011344069620",17.43,0.00,0,297.87,302.98,2.5,0.5,0.000,316445.8,316445.8,18371,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656649,59799.00
01/24/2016 12:30,2,0.055,ACTIVE_NO_POWER,211.25,299.07,59.954,1453656603,"274151322000054","219011344069620",19.98,2.50,0,297.26,305.08,1.1,0.0,0.000,583292.8,583292.8,7458,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656650,59800.00
01/24/2016 12:30,2,0.000,ALERT,212.61,301.47,59.959,1453656603,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,305039.2,305039.2,13772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656652,59801.00
01/24/2016 12:30,2,0.201,ACTIVE,211.70,299.97,59.959,1453656603,"201051344001093","219011344069620",19.30,1.50,0,297.87,301.17,4.0,1.9,0.000,315073.3,315073.3,18339,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656653,59802.00
01/24/2016 12:30,2,0.770,ACTIVE,212.16,349.56,59.949,1453656603,"201051344000900","219011344069620",31.93,1.50,0,333.33,364.59,24.9,22.1,0.190,319571.2,319571.2,13551,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656654,59803.00
01/24/2016 12:30,2,0.746,ACTIVE,212.61,362.19,59.965,1453656603,"201051344000648","219011344069620",33.30,1.50,0,333.93,374.51,25.2,22.4,0.172,313128.8,313128.8,13642,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656655,59804.00
01/24/2016 12:30,2,0.814,ACTIVE,212.61,357.08,59.959,1453656603,"201051344000569","219011344069620",32.72,2.00,0,333.93,372.41,27.0,24.1,0.194,321082.2,321082.2,13485,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656656,59805.00
01/24/2016 12:30,2,0.123,ACTIVE_NO_POWER,212.16,302.07,59.944,1453656603,"201051344000983","219011344069620",15.15,0.00,0,300.57,304.18,1.9,0.0,0.000,314988.8,314988.8,13668,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656657,59806.00
01/24/2016 12:30,2,0.000,ALERT,212.38,301.47,60.002,1453656603,"201051344001158","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,309941.1,309941.1,13800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453656658,59807.00
01/24/2016 12:30,2,0.793,ACTIVE,212.83,356.48,59.991,1453656603,"201051344000576","219011344069620",32.62,2.00,0,334.24,371.21,26.3,23.4,0.181,314292.5,314292.5,13568,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656659,59808.00
01/24/2016 12:30,2,0.092,ACTIVE,211.70,298.17,59.970,1453656603,"274151322000087","219011344069620",22.72,3.30,0,296.66,304.18,2.2,0.2,0.000,558468.8,558468.8,7475,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453656660,59809.00
01/24/2016 12:45,2,0.244,ACTIVE,212.38,346.26,59.975,1453657504,"201051344000645","219011344069620",32.16,2.50,0,336.04,367.60,8.0,5.8,0.018,313923.0,313923.0,13606,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657505,59810.00
01/24/2016 12:45,2,0.068,ACTIVE_NO_POWER,210.80,298.47,59.975,1453657504,"274151322000085","219011344069620",22.66,2.50,0,296.66,301.17,1.6,0.0,0.000,585986.2,585986.2,7476,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657506,59811.00
01/24/2016 12:45,2,0.000,ALERT,212.38,300.27,60.018,1453657504,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,305778.1,305778.1,13806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657508,59812.00
01/24/2016 12:45,2,0.000,ALERT,211.70,300.87,59.986,1453657504,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,307266.5,307266.5,13758,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453657509,59813.00
01/24/2016 12:45,2,0.000,ALERT,211.03,299.97,60.039,1453657504,"201051344000646","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,311576.5,311576.5,18389,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657511,59814.00
01/24/2016 12:45,2,0.041,ALERT,210.80,298.17,59.981,1453657504,"274151322000052","219011344069620",30.14,1.00,0,296.36,301.77,0.0,0.0,0.000,593743.0,593743.0,7568,0,0,0,L,1151911521,0,120.42,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657513,59815.00
01/24/2016 12:45,2,0.000,ALERT,211.03,299.67,59.986,1453657504,"201051344000585","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,316503.9,316503.9,18381,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453657515,59816.00
01/24/2016 12:45,2,0.752,ACTIVE,211.25,342.35,60.002,1453657504,"201051344001230","219011344069620",31.23,3.70,0,330.63,362.79,23.8,21.0,0.164,315737.8,315737.8,18337,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657516,59817.00
01/24/2016 12:45,2,0.082,ALERT,211.70,300.57,60.039,1453657504,"201051344000582","219011344069620",31.05,-1.00,0,297.87,302.68,2.6,0.6,0.000,309733.6,309733.6,18365,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657517,59818.00
01/24/2016 12:45,2,0.096,ALERT,210.80,299.67,59.970,1453657504,"201051344000955","219011344069620",30.57,0.00,0,296.96,301.77,3.0,1.0,0.000,319061.5,319061.5,18357,0,0,0,L,1122011218,0,120.65,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657519,59819.00
01/24/2016 12:45,2,0.127,ACTIVE,211.25,337.54,59.975,1453657504,"274151322000094","219011344069620",29.14,4.50,0,333.93,340.85,3.7,1.7,0.022,477897.4,477897.4,7810,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657520,59820.00
01/24/2016 12:45,2,0.000,ALERT,211.93,302.07,59.949,1453657504,"201051344000579","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,320417.8,320417.8,13776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657522,59821.00
01/24/2016 12:45,2,0.182,ACTIVE,211.03,300.27,59.991,1453657504,"201051344000890","219011344069620",23.34,2.50,0,298.17,305.38,4.3,2.2,0.000,317253.7,317253.7,18390,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657523,59822.00
01/24/2016 12:45,2,0.100,ALERT,211.25,299.67,59.996,1453657504,"201051344000438","219011344069620",32.58,0.00,0,292.16,320.11,3.3,1.3,0.000,319019.9,319019.9,18386,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657525,59823.00
01/24/2016 12:45,2,0.000,ALERT,211.25,299.07,59.986,1453657504,"201051344000417","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,313103.9,313103.9,18462,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453657526,59824.00
01/24/2016 12:45,2,0.057,ACTIVE_NO_POWER,211.25,299.07,59.996,1453657504,"274151322000083","219011344069620",19.06,2.00,0,296.66,301.47,1.1,0.0,0.000,588056.7,588056.7,7584,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657527,59825.00
01/24/2016 12:45,2,0.018,ALERT,211.70,298.47,59.986,1453657504,"274151322000076","219011344069620",29.62,1.00,0,296.36,301.47,0.0,0.0,0.000,624656.0,624656.0,7591,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657529,59826.00
01/24/2016 12:45,2,0.424,ACTIVE,211.93,359.78,59.996,1453657504,"201051344000868","219011344069620",33.34,1.50,0,333.63,379.92,14.3,11.9,0.075,305515.3,305515.3,13626,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657530,59827.00
01/24/2016 12:45,2,0.473,ACTIVE,211.48,365.80,59.991,1453657504,"274151322000095","219011344069620",33.73,6.70,0,334.54,373.61,16.1,13.7,0.097,618164.9,618164.9,7528,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657531,59828.00
01/24/2016 12:45,2,0.000,ALERT,211.93,301.17,60.018,1453657504,"201051344000988","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,304698.6,304698.6,13781,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657533,59829.00
01/24/2016 12:45,2,0.000,ALERT,211.03,299.07,60.039,1453657504,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,317109.0,317109.0,18363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657535,59830.00
01/24/2016 12:45,2,0.000,ALERT,211.93,301.47,59.959,1453657504,"201051344000458","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,314850.0,314850.0,13746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657536,59831.00
01/24/2016 12:45,2,0.760,ACTIVE,212.61,341.75,59.986,1453657504,"201051344000853","219011344069620",20.77,1.00,0,334.84,351.67,16.0,13.6,0.110,312800.8,312800.8,13586,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657537,59832.00
01/24/2016 12:45,2,0.723,ACTIVE,211.70,340.25,59.991,1453657504,"201051344000685","219011344069620",20.91,2.50,0,331.53,349.86,15.3,12.9,0.110,319023.2,319023.2,18334,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657538,59833.00
01/24/2016 12:45,2,0.742,ACTIVE,211.48,339.04,59.959,1453657504,"201051344000917","219011344069620",20.42,3.30,0,330.03,348.66,15.3,12.9,0.102,316750.8,316750.8,18307,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657539,59834.00
01/24/2016 12:45,2,0.742,ACTIVE,211.48,342.35,59.991,1453657504,"201051344001145","219011344069620",31.23,3.00,0,332.43,361.29,23.5,20.8,0.168,320617.2,320617.2,18289,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657540,59835.00
01/24/2016 12:45,2,0.090,ALERT,211.03,299.07,59.991,1453657504,"201051344000651","219011344069620",30.18,-1.50,0,296.66,301.17,2.8,0.8,0.000,313503.2,313503.2,18390,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657542,59836.00
01/24/2016 12:45,2,0.076,ALERT,211.25,324.02,59.991,1453657504,"274151322000088","219011344069620",26.00,4.50,0,298.17,338.74,2.0,0.0,0.000,570954.9,570954.9,7441,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657544,59837.00
01/24/2016 12:45,2,0.000,ALERT,211.93,297.87,59.996,1453657504,"274151322000068","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,478005.0,478005.0,7891,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657545,59838.00
01/24/2016 12:45,2,0.000,ALERT,210.80,299.67,59.959,1453657504,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,309913.0,309913.0,18388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657547,59839.00
01/24/2016 12:45,2,0.000,ALERT,211.70,301.77,59.975,1453657504,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,315815.2,315815.2,13792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657549,59840.00
01/24/2016 12:45,2,0.133,ACTIVE_NO_POWER,211.03,299.07,59.981,1453657504,"201051344001203","219011344069620",14.87,0.00,0,296.66,303.28,2.0,0.0,0.000,316445.8,316445.8,18372,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657550,59841.00
01/24/2016 12:45,2,0.053,ACTIVE_NO_POWER,211.25,299.07,59.981,1453657504,"274151322000054","219011344069620",18.92,3.00,0,296.66,301.47,1.0,0.0,0.000,583292.8,583292.8,7459,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657551,59842.00
01/24/2016 12:45,2,0.000,ALERT,212.16,300.87,60.028,1453657504,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,305039.2,305039.2,13774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657553,59843.00
01/24/2016 12:45,2,0.197,ACTIVE,211.03,299.67,59.996,1453657504,"201051344001093","219011344069620",17.89,1.50,0,296.96,301.17,3.6,1.5,0.000,315073.7,315073.7,18340,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657554,59844.00
01/24/2016 12:45,2,0.707,ACTIVE,211.93,344.45,59.996,1453657504,"201051344000900","219011344069620",31.35,1.50,0,333.63,363.09,22.5,19.8,0.168,319576.3,319576.3,13552,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657555,59845.00
01/24/2016 12:45,2,0.691,ACTIVE,212.16,358.58,60.028,1453657504,"201051344000648","219011344069620",33.00,1.50,0,332.73,373.01,23.1,20.4,0.155,313134.1,313134.1,13643,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657556,59846.00
01/24/2016 12:45,2,0.746,ACTIVE,212.16,353.47,59.986,1453657504,"201051344000569","219011344069620",32.40,2.00,0,333.63,368.80,24.5,21.8,0.168,321087.8,321087.8,13486,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657557,59847.00
01/24/2016 12:45,2,0.080,ALERT,211.93,308.99,59.991,1453657504,"201051344000983","219011344069620",29.26,0.00,0,299.07,322.21,2.4,0.3,0.000,314988.8,314988.8,13669,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453657558,59848.00
01/24/2016 12:45,2,0.000,ALERT,211.93,300.87,59.965,1453657504,"201051344001158","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,309941.1,309941.1,13802,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453657560,59849.00
01/24/2016 12:45,2,0.727,ACTIVE,212.61,354.07,59.991,1453657504,"201051344000576","219011344069620",32.44,2.00,0,333.03,368.20,23.9,21.2,0.159,314298.0,314298.0,13569,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657561,59850.00
01/24/2016 12:45,2,0.088,ACTIVE_NO_POWER,211.48,297.87,59.986,1453657504,"274151322000087","219011344069620",22.28,3.30,0,295.76,300.27,2.0,0.0,0.000,558468.8,558468.8,7476,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453657562,59851.00
01/24/2016 13:00,2,0.244,ACTIVE,212.83,350.77,60.023,1453658404,"201051344000645","219011344069620",32.62,2.50,0,336.34,359.48,8.1,5.9,0.022,313924.5,313924.5,13607,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658405,59852.00
