ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 13:00,2,0.068,ACTIVE_NO_POWER,211.93,298.77,60.018,1453658404,"274151322000085","219011344069620",22.86,2.50,0,287.05,301.17,1.6,0.0,0.000,585986.2,585986.2,7477,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658406,59853.00
01/24/2016 13:00,2,0.000,ALERT,212.83,301.47,60.018,1453658404,"201051344000633","219011344069620",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,305778.1,305778.1,13808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658407,59854.00
01/24/2016 13:00,2,0.000,ALERT,212.38,302.07,60.023,1453658404,"201051344000469","219011344069620",0.00,-1.50,0,287.35,303.28,0.0,0.0,0.000,307266.5,307266.5,13760,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658409,59855.00
01/24/2016 13:00,2,0.000,ALERT,211.25,299.97,60.028,1453658404,"201051344000646","219011344069620",0.00,0.00,0,286.14,302.07,0.0,0.0,0.000,311576.5,311576.5,18391,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658411,59856.00
01/24/2016 13:00,2,0.041,ALERT,211.25,299.97,60.012,1453658404,"274151322000052","219011344069620",30.20,1.50,0,286.44,301.47,0.0,0.0,0.000,593743.0,593743.0,7570,0,0,0,L,1151911521,0,120.65,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658413,59857.00
01/24/2016 13:00,2,0.000,ALERT,211.70,300.27,60.018,1453658404,"201051344000585","219011344069620",0.00,0.00,0,286.14,302.07,0.0,0.0,0.000,316503.9,316503.9,18383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658415,59858.00
01/24/2016 13:00,2,0.770,ACTIVE,211.70,342.95,60.018,1453658404,"201051344001230","219011344069620",31.21,3.70,0,330.33,357.08,24.4,21.6,0.177,315743.0,315743.0,18338,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658415,59859.00
01/24/2016 13:00,2,0.084,ALERT,211.93,300.87,60.023,1453658404,"201051344000582","219011344069620",31.09,-1.00,0,287.35,302.98,2.7,0.6,0.000,309733.7,309733.7,18367,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658417,59860.00
01/24/2016 13:00,2,0.100,ALERT,211.25,299.97,60.028,1453658404,"201051344000955","219011344069620",30.63,0.00,0,286.44,302.37,3.1,1.1,0.000,319061.8,319061.8,18359,0,0,0,L,1122011218,0,120.88,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658419,59861.00
01/24/2016 13:00,2,0.131,ACTIVE,211.70,337.54,60.028,1453658404,"274151322000094","219011344069620",29.00,4.00,0,324.32,340.25,3.8,1.8,0.018,477897.8,477897.8,7811,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658420,59862.00
01/24/2016 13:00,2,0.000,ALERT,212.38,302.37,60.023,1453658404,"201051344000579","219011344069620",0.00,0.50,0,289.15,304.18,0.0,0.0,0.000,320417.8,320417.8,13778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658422,59863.00
01/24/2016 13:00,2,0.184,ACTIVE,211.48,300.57,60.018,1453658404,"201051344000890","219011344069620",23.40,2.50,0,293.66,303.28,4.4,2.3,0.000,317254.2,317254.2,18391,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658423,59864.00
01/24/2016 13:00,2,0.100,ALERT,211.70,299.97,60.018,1453658404,"201051344000438","219011344069620",32.62,0.00,0,286.44,320.11,3.3,1.3,0.000,319020.3,319020.3,18388,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658425,59865.00
01/24/2016 13:00,2,0.000,ALERT,211.70,299.37,60.012,1453658404,"201051344000417","219011344069620",0.00,0.50,0,285.84,302.07,0.0,0.0,0.000,313103.9,313103.9,18464,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453658427,59866.00
01/24/2016 13:00,2,0.059,ACTIVE_NO_POWER,211.48,299.37,60.012,1453658404,"274151322000083","219011344069620",19.40,2.50,0,286.74,301.47,1.1,0.0,0.000,588056.7,588056.7,7585,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658428,59867.00
01/24/2016 13:00,2,0.018,ALERT,212.16,299.37,60.007,1453658404,"274151322000076","219011344069620",29.70,1.00,0,286.74,301.77,0.0,0.0,0.000,624656.0,624656.0,7593,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658429,59868.00
01/24/2016 13:00,2,0.422,ACTIVE,212.61,370.60,60.012,1453658404,"201051344000868","219011344069620",34.53,2.00,0,334.54,378.12,14.8,12.4,0.075,305518.3,305518.3,13627,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658430,59869.00
01/24/2016 13:00,2,0.482,ACTIVE,211.70,366.10,60.012,1453658404,"274151322000095","219011344069620",33.73,6.70,0,334.84,371.81,16.4,13.9,0.106,618168.3,618168.3,7529,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658431,59870.00
01/24/2016 13:00,2,0.000,ALERT,212.16,301.47,59.959,1453658404,"201051344000988","219011344069620",0.00,-0.50,0,285.84,303.28,0.0,0.0,0.000,304698.6,304698.6,13783,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658433,59871.00
01/24/2016 13:00,2,0.000,ALERT,211.48,299.67,60.034,1453658404,"201051344001025","219011344069620",0.00,-0.50,0,285.84,302.98,0.0,0.0,0.000,317109.0,317109.0,18365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658435,59872.00
01/24/2016 13:00,2,0.000,ALERT,212.38,301.77,60.012,1453658404,"201051344000458","219011344069620",0.00,1.00,0,288.55,304.18,0.0,0.0,0.000,314850.0,314850.0,13748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658437,59873.00
01/24/2016 13:00,2,0.770,ACTIVE,213.06,341.75,60.012,1453658404,"201051344000853","219011344069620",20.93,1.50,0,325.22,350.17,16.4,13.9,0.119,312804.3,312804.3,13587,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658438,59874.00
01/24/2016 13:00,2,0.738,ACTIVE,211.93,340.55,60.007,1453658404,"201051344000685","219011344069620",20.89,2.50,0,321.91,348.66,15.7,13.2,0.115,319026.4,319026.4,18335,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658439,59875.00
01/24/2016 13:00,2,0.754,ACTIVE,212.16,340.25,60.018,1453658404,"201051344000917","219011344069620",20.50,3.00,0,320.71,347.46,15.7,13.2,0.110,316754.1,316754.1,18308,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658440,59876.00
01/24/2016 13:00,2,0.760,ACTIVE,211.93,342.35,60.012,1453658404,"201051344001145","219011344069620",31.15,3.00,0,331.83,358.28,23.9,21.2,0.177,320622.4,320622.4,18290,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658441,59877.00
01/24/2016 13:00,2,0.092,ALERT,211.70,299.67,60.023,1453658404,"201051344000651","219011344069620",30.24,-1.50,0,286.14,302.07,2.8,0.8,0.000,313503.4,313503.4,18392,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658442,59878.00
01/24/2016 13:00,2,0.076,ACTIVE,211.25,328.82,60.002,1453658404,"274151322000088","219011344069620",26.60,5.00,0,296.96,335.74,2.1,0.1,0.000,570954.9,570954.9,7443,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658443,59879.00
01/24/2016 13:00,2,0.000,ALERT,212.38,298.47,60.012,1453658404,"274151322000068","219011344069620",0.00,2.50,0,285.84,299.97,0.0,0.0,0.000,478005.0,478005.0,7893,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658445,59880.00
01/24/2016 13:00,2,0.000,ALERT,211.25,299.97,60.002,1453658404,"201051344001135","219011344069620",0.00,-0.50,0,286.44,302.98,0.0,0.0,0.000,309913.0,309913.0,18390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658447,59881.00
01/24/2016 13:00,2,0.000,ALERT,211.93,301.77,60.012,1453658404,"201051344000594","219011344069620",0.00,-0.50,0,287.65,303.58,0.0,0.0,0.000,315815.2,315815.2,13794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453658449,59882.00
01/24/2016 13:00,2,0.135,ACTIVE,211.48,299.67,60.007,1453658404,"201051344001203","219011344069620",15.39,0.00,0,286.44,304.18,2.1,0.1,0.000,316445.9,316445.9,18373,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658449,59883.00
01/24/2016 13:00,2,0.053,ACTIVE_NO_POWER,211.25,298.77,60.002,1453658404,"274151322000054","219011344069620",19.12,2.50,0,286.74,301.47,1.0,0.0,0.000,583292.8,583292.8,7460,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658450,59884.00
01/24/2016 13:00,2,0.000,ALERT,212.61,301.17,60.007,1453658404,"201051344000867","219011344069620",0.00,0.00,0,287.65,303.58,0.0,0.0,0.000,305039.2,305039.2,13776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658452,59885.00
01/24/2016 13:00,2,0.195,ACTIVE,211.48,299.97,60.012,1453658404,"201051344001093","219011344069620",18.19,1.50,0,286.44,302.07,3.6,1.6,0.000,315074.1,315074.1,18341,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658453,59886.00
01/24/2016 13:00,2,0.705,ACTIVE,212.38,346.56,60.007,1453658404,"201051344000900","219011344069620",31.63,1.50,0,333.63,363.69,22.6,19.9,0.177,319581.2,319581.2,13553,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658454,59887.00
01/24/2016 13:00,2,0.703,ACTIVE,212.61,357.08,59.996,1453658404,"201051344000648","219011344069620",32.92,2.00,0,333.63,369.70,23.4,20.7,0.155,313139.3,313139.3,13644,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658455,59888.00
01/24/2016 13:00,2,0.754,ACTIVE,212.61,353.77,60.002,1453658404,"201051344000569","219011344069620",32.38,2.50,0,333.33,367.00,24.8,22.0,0.168,321093.3,321093.3,13487,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658456,59889.00
01/24/2016 13:00,2,0.068,ALERT,212.38,301.77,60.007,1453658404,"201051344000983","219011344069620",33.10,0.00,0,288.55,323.72,2.3,0.3,0.000,314988.9,314988.9,13671,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453658458,59890.00
01/24/2016 13:00,2,0.000,ALERT,212.38,301.47,59.996,1453658404,"201051344001158","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,309941.1,309941.1,13804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453658460,59891.00
01/24/2016 13:00,2,0.717,ACTIVE,213.06,357.68,60.002,1453658404,"201051344000576","219011344069620",32.80,2.00,0,333.03,367.30,23.8,21.0,0.155,314303.3,314303.3,13570,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658461,59892.00
01/24/2016 13:00,2,0.086,ACTIVE_NO_POWER,211.48,298.17,59.965,1453658404,"274151322000087","219011344069620",22.11,3.70,0,287.65,300.57,2.0,0.0,0.000,558468.8,558468.8,7477,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453658462,59893.00
01/24/2016 13:15,2,0.244,ACTIVE,213.51,345.96,60.023,1453659304,"201051344000645","219011344069620",32.10,2.50,0,336.04,357.08,8.0,5.8,0.022,313925.9,313925.9,13608,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659305,59894.00
01/24/2016 13:15,2,0.068,ACTIVE_NO_POWER,211.93,299.97,60.012,1453659304,"274151322000085","219011344069620",22.50,2.50,0,296.66,301.77,1.6,0.0,0.000,585986.2,585986.2,7478,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659306,59895.00
01/24/2016 13:15,2,0.000,ALERT,213.29,302.37,59.991,1453659304,"201051344000633","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,305778.1,305778.1,13810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659307,59896.00
01/24/2016 13:15,2,0.000,ALERT,213.06,302.68,59.996,1453659304,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,307266.5,307266.5,13762,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659309,59897.00
01/24/2016 13:15,2,0.000,ALERT,211.70,300.57,59.981,1453659304,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18393,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659311,59898.00
01/24/2016 13:15,2,0.041,ALERT,211.70,300.57,59.991,1453659304,"274151322000052","219011344069620",30.10,1.50,0,296.36,302.37,0.0,0.0,0.000,593743.0,593743.0,7572,0,0,0,L,1151911521,0,121.10,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659313,59899.00
01/24/2016 13:15,2,0.000,ALERT,212.38,300.87,59.986,1453659304,"201051344000585","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,316503.9,316503.9,18385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659314,59900.00
01/24/2016 13:15,2,0.750,ACTIVE,212.16,344.45,59.986,1453659304,"201051344001230","219011344069620",31.35,3.70,0,331.23,357.98,23.8,21.1,0.172,315748.3,315748.3,18339,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659315,59901.00
01/24/2016 13:15,2,0.086,ALERT,212.61,301.77,59.981,1453659304,"201051344000582","219011344069620",31.03,-1.00,0,298.77,302.98,2.7,0.7,0.000,309733.9,309733.9,18369,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659317,59902.00
01/24/2016 13:15,2,0.098,ALERT,211.70,300.57,60.034,1453659304,"201051344000955","219011344069620",30.55,0.00,0,297.87,301.77,3.1,1.0,0.000,319062.0,319062.0,18361,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659319,59903.00
01/24/2016 13:15,2,0.127,ACTIVE,212.16,338.44,59.991,1453659304,"274151322000094","219011344069620",28.98,4.50,0,334.24,341.15,3.8,1.7,0.018,477898.2,477898.2,7812,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659320,59904.00
01/24/2016 13:15,2,0.000,ALERT,212.83,303.28,59.959,1453659304,"201051344000579","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,320417.8,320417.8,13780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659322,59905.00
01/24/2016 13:15,2,0.191,ACTIVE,212.16,301.17,59.986,1453659304,"201051344000890","219011344069620",22.36,2.50,0,298.77,302.68,4.4,2.3,0.000,317254.8,317254.8,18392,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659323,59906.00
01/24/2016 13:15,2,0.098,ALERT,212.16,300.57,59.986,1453659304,"201051344000438","219011344069620",32.56,0.00,0,292.76,318.91,3.3,1.2,0.000,319020.6,319020.6,18390,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659325,59907.00
01/24/2016 13:15,2,0.000,ALERT,212.38,300.27,59.991,1453659304,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,313103.9,313103.9,18466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659326,59908.00
01/24/2016 13:15,2,0.057,ACTIVE_NO_POWER,212.16,300.87,60.002,1453659304,"274151322000083","219011344069620",19.20,2.50,0,296.96,302.07,1.1,0.0,0.000,588056.7,588056.7,7586,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659327,59909.00
01/24/2016 13:15,2,0.018,ALERT,212.38,300.27,59.965,1453659304,"274151322000076","219011344069620",29.62,1.00,0,296.66,302.07,0.0,0.0,0.000,624656.0,624656.0,7595,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659329,59910.00
01/24/2016 13:15,2,0.418,ACTIVE,212.83,368.80,59.970,1453659304,"201051344000868","219011344069620",34.31,2.00,0,333.93,376.92,14.6,12.2,0.080,305521.3,305521.3,13628,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659330,59911.00
01/24/2016 13:15,2,0.477,ACTIVE,212.16,363.09,59.981,1453659304,"274151322000095","219011344069620",33.44,7.00,0,334.84,371.81,16.2,13.7,0.097,618171.7,618171.7,7530,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659331,59912.00
01/24/2016 13:15,2,0.000,ALERT,212.38,302.37,59.986,1453659304,"201051344000988","219011344069620",0.00,-0.50,0,297.26,304.18,0.0,0.0,0.000,304698.6,304698.6,13785,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659333,59913.00
01/24/2016 13:15,2,0.000,ALERT,211.93,299.97,59.986,1453659304,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,317109.0,317109.0,18367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659335,59914.00
01/24/2016 13:15,2,0.000,ALERT,212.38,302.07,59.959,1453659304,"201051344000458","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,314850.0,314850.0,13750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659336,59915.00
01/24/2016 13:15,2,0.764,ACTIVE,213.51,342.95,60.012,1453659304,"201051344000853","219011344069620",20.81,1.50,0,334.24,350.77,16.1,13.6,0.110,312807.6,312807.6,13588,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659337,59916.00
01/24/2016 13:15,2,0.730,ACTIVE,212.61,340.85,59.949,1453659304,"201051344000685","219011344069620",20.87,2.50,0,331.23,349.26,15.5,13.0,0.115,319029.6,319029.6,18336,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659338,59917.00
01/24/2016 13:15,2,0.742,ACTIVE,212.38,340.25,59.981,1453659304,"201051344000917","219011344069620",20.59,3.30,0,330.93,348.66,15.4,13.0,0.106,316757.3,316757.3,18309,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659339,59918.00
01/24/2016 13:15,2,0.746,ACTIVE,212.61,343.25,59.981,1453659304,"201051344001145","219011344069620",31.37,3.00,0,332.73,358.28,23.8,21.0,0.177,320627.6,320627.6,18291,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659340,59919.00
01/24/2016 13:15,2,0.094,ALERT,212.16,300.27,59.981,1453659304,"201051344000651","219011344069620",30.18,-1.50,0,297.57,301.77,2.9,0.8,0.000,313503.6,313503.6,18394,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659342,59920.00
01/24/2016 13:15,2,0.076,ALERT,211.70,327.32,59.981,1453659304,"274151322000088","219011344069620",26.34,5.00,0,297.87,336.34,2.0,0.0,0.000,570954.9,570954.9,7444,0,0,0,L,1151911521,0,122.01,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659344,59921.00
01/24/2016 13:15,2,0.000,ALERT,212.38,299.07,59.965,1453659304,"274151322000068","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,478005.0,478005.0,7895,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659345,59922.00
01/24/2016 13:15,2,0.000,ALERT,211.48,300.57,59.970,1453659304,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,309913.0,309913.0,18392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659347,59923.00
01/24/2016 13:15,2,0.000,ALERT,212.16,302.68,59.970,1453659304,"201051344000594","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,315815.2,315815.2,13796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659349,59924.00
01/24/2016 13:15,2,0.135,ACTIVE,211.93,300.27,59.928,1453659304,"201051344001203","219011344069620",15.27,0.50,0,297.87,303.58,2.1,0.1,0.000,316445.9,316445.9,18374,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659350,59925.00
01/24/2016 13:15,2,0.053,ACTIVE_NO_POWER,211.93,300.87,59.965,1453659304,"274151322000054","219011344069620",19.12,2.50,0,296.96,302.07,1.0,0.0,0.000,583292.8,583292.8,7461,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659351,59926.00
01/24/2016 13:15,2,0.000,ALERT,212.83,302.07,59.991,1453659304,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305039.2,305039.2,13778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453659353,59927.00
01/24/2016 13:15,2,0.195,ACTIVE,212.16,300.57,59.970,1453659304,"201051344001093","219011344069620",18.13,2.00,0,297.87,301.77,3.6,1.6,0.000,315074.4,315074.4,18342,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659354,59928.00
01/24/2016 13:15,2,0.721,ACTIVE,212.61,343.55,59.959,1453659304,"201051344000900","219011344069620",30.89,2.00,0,334.84,362.19,22.6,19.9,0.172,319586.1,319586.1,13554,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659355,59929.00
01/24/2016 13:15,2,0.703,ACTIVE,213.06,357.38,59.965,1453659304,"201051344000648","219011344069620",32.92,2.00,0,333.93,370.30,23.5,20.7,0.155,313144.4,313144.4,13645,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659356,59930.00
01/24/2016 13:15,2,0.752,ACTIVE,212.83,354.07,59.965,1453659304,"201051344000569","219011344069620",32.50,2.50,0,333.93,366.70,24.8,22.0,0.172,321098.7,321098.7,13488,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659357,59931.00
01/24/2016 13:15,2,0.068,ALERT,212.61,302.07,59.949,1453659304,"201051344000983","219011344069620",33.10,0.00,0,298.17,324.32,2.4,0.4,0.000,314989.0,314989.0,13673,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453659359,59932.00
01/24/2016 13:15,2,0.000,ALERT,212.61,302.07,59.965,1453659304,"201051344001158","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,309941.1,309941.1,13806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453659361,59933.00
01/24/2016 13:15,2,0.738,ACTIVE,213.29,348.66,59.970,1453659304,"201051344000576","219011344069620",31.89,2.00,0,333.63,366.10,23.9,21.1,0.164,314308.6,314308.6,13571,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659362,59934.00
01/24/2016 13:15,2,0.086,ACTIVE_NO_POWER,211.93,299.37,59.959,1453659304,"274151322000087","219011344069620",22.42,3.70,0,296.06,301.17,1.9,0.0,0.000,558468.8,558468.8,7478,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453659362,59935.00
01/24/2016 13:30,2,0.234,ACTIVE,213.51,340.25,60.007,1453660203,"201051344000645","219011344069620",31.29,2.50,0,336.94,357.98,7.4,5.2,0.022,313927.2,313927.2,13609,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660204,59936.00
01/24/2016 13:30,2,0.064,ACTIVE_NO_POWER,212.38,300.27,59.996,1453660203,"274151322000085","219011344069620",21.59,2.50,0,297.87,302.07,1.4,0.0,0.000,585986.2,585986.2,7479,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660205,59937.00
01/24/2016 13:30,2,0.000,ALERT,213.74,302.68,60.002,1453660203,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660207,59938.00
01/24/2016 13:30,2,0.000,ALERT,213.06,302.98,60.007,1453660203,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,307266.5,307266.5,13764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660208,59939.00
01/24/2016 13:30,2,0.000,ALERT,212.16,300.87,60.002,1453660203,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18395,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660210,59940.00
01/24/2016 13:30,2,0.041,ALERT,212.16,301.17,60.018,1453660203,"274151322000052","219011344069620",29.82,1.50,0,297.57,302.37,0.0,0.0,0.000,593743.0,593743.0,7574,0,0,0,L,1151911521,0,121.33,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660212,59941.00
01/24/2016 13:30,2,0.000,ALERT,212.38,301.17,60.028,1453660203,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,316503.9,316503.9,18387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453660214,59942.00
01/24/2016 13:30,2,0.695,ACTIVE,212.61,341.45,60.002,1453660203,"201051344001230","219011344069620",31.13,3.70,0,331.53,356.18,21.9,19.3,0.150,315753.2,315753.2,18340,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660215,59943.00
01/24/2016 13:30,2,0.084,ALERT,212.83,301.77,59.975,1453660203,"201051344000582","219011344069620",30.79,-1.00,0,299.37,302.98,2.6,0.6,0.000,309734.0,309734.0,18371,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660217,59944.00
01/24/2016 13:30,2,0.105,ALERT,211.93,300.87,60.002,1453660203,"201051344000955","219011344069620",27.29,0.00,0,298.47,302.37,2.9,0.9,0.000,319062.3,319062.3,18363,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660219,59945.00
01/24/2016 13:30,2,0.113,ACTIVE,212.61,338.44,59.991,1453660203,"274151322000094","219011344069620",29.00,4.50,0,335.74,341.15,3.4,1.3,0.009,477898.5,477898.5,7813,0,0,0,L,1151911521,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660220,59946.00
01/24/2016 13:30,2,0.000,ALERT,213.29,304.18,60.002,1453660203,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,320417.8,320417.8,13782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660221,59947.00
01/24/2016 13:30,2,0.203,ACTIVE,212.16,301.17,59.965,1453660203,"201051344000890","219011344069620",20.18,2.50,0,299.67,303.28,4.2,2.1,0.000,317255.3,317255.3,18393,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660222,59948.00
01/24/2016 13:30,2,0.098,ALERT,212.61,300.57,59.996,1453660203,"201051344000438","219011344069620",32.30,0.00,0,293.66,316.80,3.3,1.2,0.000,319020.9,319020.9,18392,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660224,59949.00
01/24/2016 13:30,2,0.000,ALERT,212.61,300.27,59.996,1453660203,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453660226,59950.00
01/24/2016 13:30,2,0.055,ACTIVE_NO_POWER,212.61,301.17,59.991,1453660203,"274151322000083","219011344069620",17.26,2.50,0,298.17,302.37,0.9,0.0,0.000,588056.7,588056.7,7587,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660227,59951.00
01/24/2016 13:30,2,0.018,ALERT,212.83,299.97,59.991,1453660203,"274151322000076","219011344069620",29.18,1.00,0,297.57,302.37,0.0,0.0,0.000,624656.0,624656.0,7597,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660229,59952.00
01/24/2016 13:30,2,0.391,ACTIVE,213.06,368.20,59.970,1453660203,"201051344000868","219011344069620",34.25,2.00,0,334.24,376.62,13.6,11.2,0.066,305524.2,305524.2,13629,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660230,59953.00
01/24/2016 13:30,2,0.436,ACTIVE,212.61,362.79,59.991,1453660203,"274151322000095","219011344069620",33.48,7.00,0,335.74,371.21,14.8,12.3,0.084,618174.9,618174.9,7531,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660231,59954.00
01/24/2016 13:30,2,0.000,ALERT,212.83,302.98,60.039,1453660203,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,304698.6,304698.6,13787,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453660232,59955.00
01/24/2016 13:30,2,0.000,ALERT,212.38,300.27,59.996,1453660203,"201051344001025","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,317109.0,317109.0,18369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660234,59956.00
01/24/2016 13:30,2,0.000,ALERT,213.06,303.28,59.991,1453660203,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,314850.0,314850.0,13752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453660236,59957.00
01/24/2016 13:30,2,0.707,ACTIVE,213.96,343.25,59.991,1453660203,"201051344000853","219011344069620",20.56,1.50,0,334.54,351.07,14.8,12.3,0.097,312810.8,312810.8,13589,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660237,59958.00
01/24/2016 13:30,2,0.672,ACTIVE,213.06,340.85,59.991,1453660203,"201051344000685","219011344069620",20.75,2.50,0,331.83,349.86,14.1,11.7,0.097,319032.6,319032.6,18337,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660238,59959.00
01/24/2016 13:30,2,0.686,ACTIVE,212.83,340.25,59.991,1453660203,"201051344000917","219011344069620",20.36,3.30,0,330.93,348.36,14.2,11.7,0.097,316760.3,316760.3,18310,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660239,59960.00
01/24/2016 13:30,2,0.686,ACTIVE,212.61,342.05,60.002,1453660203,"201051344001145","219011344069620",31.23,3.00,0,333.33,358.28,21.7,19.0,0.159,320632.5,320632.5,18292,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660240,59961.00
01/24/2016 13:30,2,0.090,ALERT,212.61,300.27,59.991,1453660203,"201051344000651","219011344069620",29.86,-1.50,0,298.17,302.07,2.8,0.7,0.000,313503.7,313503.7,18396,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660242,59962.00
01/24/2016 13:30,2,0.074,ALERT,212.38,314.40,59.996,1453660203,"274151322000088","219011344069620",24.35,4.00,0,298.17,337.24,1.9,0.0,0.000,570954.9,570954.9,7446,0,0,0,L,1151911521,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660243,59963.00
01/24/2016 13:30,2,0.000,ALERT,213.06,299.67,59.986,1453660203,"274151322000068","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,7897,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660245,59964.00
01/24/2016 13:30,2,0.000,ALERT,211.93,300.87,59.986,1453660203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,309913.0,309913.0,18394,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660247,59965.00
01/24/2016 13:30,2,0.000,ALERT,212.61,303.58,60.034,1453660203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,315815.2,315815.2,13798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453660249,59966.00
01/24/2016 13:30,2,0.068,ALERT,212.61,300.87,60.002,1453660203,"201051344001203","219011344069620",31.07,0.00,0,298.77,303.88,2.2,0.2,0.000,316445.9,316445.9,18375,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1453660251,59967.00
01/24/2016 13:30,2,0.051,ACTIVE_NO_POWER,212.16,301.17,59.981,1453660203,"274151322000054","219011344069620",18.19,3.00,0,298.17,302.68,1.0,0.0,0.000,583292.8,583292.8,7462,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660252,59968.00
01/24/2016 13:30,2,0.000,ALERT,213.29,302.68,59.986,1453660203,"201051344000867","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,305039.2,305039.2,13780,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660253,59969.00
01/24/2016 13:30,2,0.193,ACTIVE,212.38,300.57,59.991,1453660203,"201051344001093","219011344069620",16.90,1.50,0,298.47,302.07,3.3,1.3,0.000,315074.8,315074.8,18343,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660254,59970.00
01/24/2016 13:30,2,0.650,ACTIVE,213.06,343.85,59.991,1453660203,"201051344000900","219011344069620",31.25,1.50,0,332.73,360.99,20.6,18.0,0.159,319590.7,319590.7,13555,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660255,59971.00
01/24/2016 13:30,2,0.654,ACTIVE,213.51,354.37,59.986,1453660203,"201051344000648","219011344069620",32.60,2.00,0,334.24,369.40,21.6,19.0,0.141,313149.2,313149.2,13646,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660256,59972.00
01/24/2016 13:30,2,0.699,ACTIVE,213.29,351.67,59.991,1453660203,"201051344000569","219011344069620",32.28,2.50,0,333.93,365.80,22.9,20.1,0.159,321103.8,321103.8,13489,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660257,59973.00
01/24/2016 13:30,2,0.068,ALERT,213.06,303.28,59.970,1453660203,"201051344000983","219011344069620",32.88,0.00,0,297.57,325.22,2.3,0.3,0.000,314989.0,314989.0,13675,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453660259,59974.00
01/24/2016 13:30,2,0.000,ALERT,213.06,303.28,60.023,1453660203,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,309941.1,309941.1,13808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453660261,59975.00
01/24/2016 13:30,2,0.682,ACTIVE,213.74,351.37,59.991,1453660203,"201051344000576","219011344069620",32.20,3.00,0,334.24,365.49,22.3,19.6,0.146,314313.5,314313.5,13572,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660262,59976.00
01/24/2016 13:30,2,0.080,ACTIVE_NO_POWER,212.38,299.67,60.018,1453660203,"274151322000087","219011344069620",21.51,3.70,0,296.96,301.17,1.8,0.0,0.000,558468.8,558468.8,7479,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453660263,59977.00
01/24/2016 13:45,2,0.236,ACTIVE,213.29,339.65,59.996,1453661103,"201051344000645","219011344069620",31.43,3.00,0,334.84,360.08,7.6,5.4,0.027,313928.6,313928.6,13610,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661104,59978.00
01/24/2016 13:45,2,0.064,ACTIVE_NO_POWER,212.16,300.27,59.981,1453661103,"274151322000085","219011344069620",21.89,3.00,0,298.17,302.37,1.4,0.0,0.000,585986.2,585986.2,7480,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661105,59979.00
01/24/2016 13:45,2,0.000,ALERT,213.29,302.68,59.986,1453661103,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,305778.1,305778.1,13814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453661107,59980.00
01/24/2016 13:45,2,0.000,ALERT,212.83,302.98,59.996,1453661103,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13766,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453661108,59981.00
01/24/2016 13:45,2,0.000,ALERT,211.93,300.57,60.002,1453661103,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661110,59982.00
01/24/2016 13:45,2,0.041,ALERT,211.93,300.57,59.996,1453661103,"274151322000052","219011344069620",29.90,1.50,0,297.57,302.98,0.0,0.0,0.000,593743.0,593743.0,7576,0,0,0,L,1151911521,0,120.88,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661112,59983.00
01/24/2016 13:45,2,0.000,ALERT,212.38,301.17,60.002,1453661103,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316503.9,316503.9,18389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661114,59984.00
01/24/2016 13:45,2,0.717,ACTIVE,212.38,341.75,59.991,1453661103,"201051344001230","219011344069620",31.15,3.70,0,331.53,357.38,22.6,19.9,0.155,315758.3,315758.3,18341,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661115,59985.00
01/24/2016 13:45,2,0.084,ALERT,212.83,301.77,60.002,1453661103,"201051344000582","219011344069620",30.85,-1.00,0,299.67,303.28,2.7,0.7,0.000,309734.2,309734.2,18373,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661117,59986.00
01/24/2016 13:45,2,0.100,ALERT,211.93,301.17,60.002,1453661103,"201051344000955","219011344069620",30.34,0.50,0,298.77,302.37,3.1,1.0,0.000,319062.5,319062.5,18365,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661118,59987.00
01/24/2016 13:45,2,0.119,ACTIVE,212.38,338.44,59.991,1453661103,"274151322000094","219011344069620",28.75,5.00,0,335.44,341.45,3.5,1.4,0.013,477898.9,477898.9,7814,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661119,59988.00
01/24/2016 13:45,2,0.000,ALERT,212.83,303.58,60.002,1453661103,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,320417.8,320417.8,13784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661121,59989.00
01/24/2016 13:45,2,0.205,ACTIVE,212.16,301.17,59.949,1453661103,"201051344000890","219011344069620",20.34,3.00,0,299.67,303.28,4.2,2.2,0.000,317255.9,317255.9,18394,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661122,59990.00
01/24/2016 13:45,2,0.096,ALERT,212.16,300.57,60.002,1453661103,"201051344000438","219011344069620",32.36,0.00,0,293.06,317.70,3.2,1.1,0.000,319021.2,319021.2,18394,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661124,59991.00
01/24/2016 13:45,2,0.000,ALERT,212.38,300.27,59.965,1453661103,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,313103.9,313103.9,18470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453661126,59992.00
01/24/2016 13:45,2,0.055,ACTIVE_NO_POWER,211.93,299.97,59.986,1453661103,"274151322000083","219011344069620",17.99,2.50,0,298.47,302.68,1.0,0.0,0.000,588056.7,588056.7,7588,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661127,59993.00
01/24/2016 13:45,2,0.018,ALERT,212.83,300.87,59.991,1453661103,"274151322000076","219011344069620",29.32,1.50,0,298.17,302.68,0.0,0.0,0.000,624656.0,624656.0,7599,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661129,59994.00
01/24/2016 13:45,2,0.400,ACTIVE,212.83,368.80,59.991,1453661103,"201051344000868","219011344069620",34.29,2.00,0,335.14,377.82,14.0,11.6,0.062,305527.2,305527.2,13630,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661130,59995.00
01/24/2016 13:45,2,0.451,ACTIVE,212.61,365.19,59.996,1453661103,"274151322000095","219011344069620",33.70,7.00,0,336.04,371.21,15.3,12.9,0.088,618178.2,618178.2,7532,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661131,59996.00
01/24/2016 13:45,2,0.000,ALERT,212.61,302.68,59.954,1453661103,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,304698.6,304698.6,13789,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661133,59997.00
