ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 13:45,2,0.000,ALERT,212.16,299.97,59.996,1453661103,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661134,59998.00
01/24/2016 13:45,2,0.000,ALERT,212.83,303.28,60.023,1453661103,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,314850.0,314850.0,13754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661136,59999.00
01/24/2016 13:45,2,0.730,ACTIVE,213.51,342.95,59.991,1453661103,"201051344000853","219011344069620",20.69,1.50,0,336.34,350.77,15.3,12.9,0.102,312814.1,312814.1,13590,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661137,60000.00
01/24/2016 13:45,2,0.684,ACTIVE,212.83,340.85,59.965,1453661103,"201051344000685","219011344069620",21.03,2.50,0,332.13,348.36,14.6,12.1,0.102,319035.8,319035.8,18338,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661138,60001.00
01/24/2016 13:45,2,0.709,ACTIVE,212.38,339.95,59.996,1453661103,"201051344000917","219011344069620",20.44,3.30,0,331.53,347.76,14.7,12.3,0.102,316763.5,316763.5,18311,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661139,60002.00
01/24/2016 13:45,2,0.709,ACTIVE,212.61,343.25,59.991,1453661103,"201051344001145","219011344069620",31.39,3.00,0,332.73,359.48,22.5,19.8,0.164,320637.6,320637.6,18293,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661140,60003.00
01/24/2016 13:45,2,0.100,ALERT,212.38,299.97,59.991,1453661103,"201051344000651","219011344069620",26.90,-1.00,0,298.17,302.07,2.5,0.5,0.000,313503.9,313503.9,18398,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661142,60004.00
01/24/2016 13:45,2,0.074,ACTIVE_NO_POWER,211.93,321.91,60.002,1453661103,"274151322000088","219011344069620",25.80,5.00,0,299.37,337.54,1.9,0.0,0.000,570954.9,570954.9,7448,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661143,60005.00
01/24/2016 13:45,2,0.000,ALERT,212.61,299.37,60.012,1453661103,"274151322000068","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,478005.0,478005.0,7899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661144,60006.00
01/24/2016 13:45,2,0.000,ALERT,211.93,300.87,60.007,1453661103,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18396,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453661146,60007.00
01/24/2016 13:45,2,0.000,ALERT,212.38,302.98,60.018,1453661103,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,315815.2,315815.2,13800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661148,60008.00
01/24/2016 13:45,2,0.131,ALERT,212.38,300.27,59.959,1453661103,"201051344001203","219011344069620",11.87,0.50,0,298.47,304.18,1.6,0.0,0.000,316445.9,316445.9,18377,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1453661150,60009.00
01/24/2016 13:45,2,0.053,ACTIVE_NO_POWER,211.70,300.57,59.981,1453661103,"274151322000054","219011344069620",18.57,3.00,0,297.87,302.68,1.0,0.0,0.000,583292.8,583292.8,7463,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661151,60010.00
01/24/2016 13:45,2,0.000,ALERT,212.83,301.77,59.991,1453661103,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,13782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661153,60011.00
01/24/2016 13:45,2,0.193,ACTIVE,212.16,300.57,59.996,1453661103,"201051344001093","219011344069620",17.31,1.50,0,298.77,302.07,3.4,1.4,0.000,315075.1,315075.1,18344,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661154,60012.00
01/24/2016 13:45,2,0.670,ACTIVE,212.61,344.76,59.986,1453661103,"201051344000900","219011344069620",31.53,2.00,0,333.63,362.79,21.4,18.7,0.164,319595.6,319595.6,13556,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661155,60013.00
01/24/2016 13:45,2,0.668,ACTIVE,212.83,356.78,59.996,1453661103,"201051344000648","219011344069620",32.82,2.00,0,335.44,369.70,22.3,19.6,0.146,313154.3,313154.3,13647,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661156,60014.00
01/24/2016 13:45,2,0.715,ACTIVE,213.06,353.77,60.007,1453661103,"201051344000569","219011344069620",32.44,2.50,0,334.54,367.00,23.6,20.8,0.164,321109.2,321109.2,13490,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661157,60015.00
01/24/2016 13:45,2,0.066,ALERT,212.38,302.37,59.996,1453661103,"201051344000983","219011344069620",32.94,0.50,0,296.36,325.82,2.3,0.3,0.000,314989.1,314989.1,13677,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453661159,60016.00
01/24/2016 13:45,2,0.000,ALERT,212.83,302.37,59.986,1453661103,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,309941.1,309941.1,13810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453661160,60017.00
01/24/2016 13:45,2,0.703,ACTIVE,213.29,351.97,59.991,1453661103,"201051344000576","219011344069620",32.20,2.00,0,334.84,365.80,23.0,20.3,0.150,314318.8,314318.8,13573,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661161,60018.00
01/24/2016 13:45,2,0.082,ACTIVE_NO_POWER,211.93,299.37,59.986,1453661103,"274151322000087","219011344069620",21.89,3.70,0,297.26,301.77,1.8,0.0,0.000,558468.8,558468.8,7480,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453661162,60019.00
01/24/2016 14:00,2,0.230,ACTIVE,213.74,339.95,59.996,1453662003,"201051344000645","219011344069620",30.18,3.00,0,336.34,353.77,7.0,4.9,0.013,313929.9,313929.9,13611,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662004,60020.00
01/24/2016 14:00,2,0.061,ACTIVE_NO_POWER,212.61,300.57,59.991,1453662003,"274151322000085","219011344069620",20.85,2.50,0,297.57,302.07,1.3,0.0,0.000,585986.2,585986.2,7481,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662005,60021.00
01/24/2016 14:00,2,0.000,ALERT,213.51,302.37,59.991,1453662003,"201051344000633","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,305778.1,305778.1,13816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662006,60022.00
01/24/2016 14:00,2,0.000,ALERT,213.29,303.28,59.991,1453662003,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,307266.5,307266.5,13768,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662008,60023.00
01/24/2016 14:00,2,0.000,ALERT,212.16,300.87,59.975,1453662003,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18399,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662010,60024.00
01/24/2016 14:00,2,0.041,ALERT,212.16,301.47,59.981,1453662003,"274151322000052","219011344069620",29.54,1.50,0,297.57,302.68,0.0,0.0,0.000,593743.0,593743.0,7578,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662012,60025.00
01/24/2016 14:00,2,0.000,ALERT,212.61,301.17,59.991,1453662003,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316503.9,316503.9,18391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662014,60026.00
01/24/2016 14:00,2,0.652,ACTIVE,212.61,341.75,59.970,1453662003,"201051344001230","219011344069620",31.19,3.70,0,332.13,354.07,20.6,18.0,0.137,315762.9,315762.9,18342,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662015,60027.00
01/24/2016 14:00,2,0.084,ALERT,213.06,302.37,59.996,1453662003,"201051344000582","219011344069620",30.57,-0.50,0,299.37,303.58,2.6,0.6,0.000,309734.3,309734.3,18375,0,0,0,L,1122011218,0,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662016,60028.00
01/24/2016 14:00,2,0.098,ALERT,212.16,300.87,60.007,1453662003,"201051344000955","219011344069620",30.00,0.00,0,298.77,302.37,3.0,1.0,0.000,319062.8,319062.8,18367,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662018,60029.00
01/24/2016 14:00,2,0.107,ACTIVE,212.61,339.34,59.949,1453662003,"274151322000094","219011344069620",28.63,5.00,0,335.74,341.15,3.1,1.1,0.018,477899.2,477899.2,7815,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662019,60030.00
01/24/2016 14:00,2,0.000,ALERT,213.06,303.88,60.034,1453662003,"201051344000579","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,320417.8,320417.8,13786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662021,60031.00
01/24/2016 14:00,2,0.182,ACTIVE,212.38,301.47,59.991,1453662003,"201051344000890","219011344069620",21.61,3.00,0,299.67,303.28,4.0,1.9,0.000,317256.3,317256.3,18395,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662022,60032.00
01/24/2016 14:00,2,0.098,ALERT,212.38,300.57,60.002,1453662003,"201051344000438","219011344069620",32.12,0.00,0,293.66,316.50,3.2,1.2,0.000,319021.4,319021.4,18396,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662024,60033.00
01/24/2016 14:00,2,0.000,ALERT,212.61,300.57,60.012,1453662003,"201051344000417","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,313103.9,313103.9,18472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662026,60034.00
01/24/2016 14:00,2,0.051,ACTIVE_NO_POWER,212.61,301.17,59.986,1453662003,"274151322000083","219011344069620",15.61,2.50,0,298.17,302.68,0.8,0.0,0.000,588056.7,588056.7,7589,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662026,60035.00
01/24/2016 14:00,2,0.018,ALERT,213.06,300.57,59.954,1453662003,"274151322000076","219011344069620",28.86,1.50,0,297.87,302.68,0.0,0.0,0.000,624656.0,624656.0,7601,0,0,0,L,1151911521,0,122.01,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662028,60036.00
01/24/2016 14:00,2,0.377,ACTIVE,213.29,364.29,59.981,1453662003,"201051344000868","219011344069620",33.81,2.50,0,334.84,375.41,12.9,10.5,0.062,305529.8,305529.8,13631,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662029,60037.00
01/24/2016 14:00,2,0.414,ACTIVE,212.83,362.49,60.002,1453662003,"274151322000095","219011344069620",33.54,7.00,0,335.44,369.40,14.1,11.7,0.075,618181.1,618181.1,7533,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662031,60038.00
01/24/2016 14:00,2,0.000,ALERT,213.06,302.98,60.002,1453662003,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,304698.6,304698.6,13791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662032,60039.00
01/24/2016 14:00,2,0.000,ALERT,212.16,300.27,59.954,1453662003,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,317109.0,317109.0,18373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662034,60040.00
01/24/2016 14:00,2,0.000,ALERT,213.06,303.28,59.959,1453662003,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314850.0,314850.0,13756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662036,60041.00
01/24/2016 14:00,2,0.668,ACTIVE,213.96,342.95,60.012,1453662003,"201051344000853","219011344069620",20.63,1.50,0,335.44,351.67,14.0,11.6,0.097,312817.0,312817.0,13591,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662037,60042.00
01/24/2016 14:00,2,0.637,ACTIVE,213.06,340.55,59.991,1453662003,"201051344000685","219011344069620",20.71,2.50,0,332.43,348.96,13.4,11.0,0.088,319038.6,319038.6,18339,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662038,60043.00
01/24/2016 14:00,2,0.643,ACTIVE,212.83,340.55,59.986,1453662003,"201051344000917","219011344069620",20.56,3.30,0,331.23,348.06,13.4,11.0,0.088,316766.2,316766.2,18312,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662039,60044.00
01/24/2016 14:00,2,0.652,ACTIVE,213.06,341.75,59.986,1453662003,"201051344001145","219011344069620",31.03,3.00,0,333.63,356.18,20.6,17.9,0.146,320642.1,320642.1,18294,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662040,60045.00
01/24/2016 14:00,2,0.090,ALERT,212.61,300.57,59.991,1453662003,"201051344000651","219011344069620",29.60,-1.00,0,298.17,302.07,2.8,0.7,0.000,313504.1,313504.1,18400,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662041,60046.00
01/24/2016 14:00,2,0.072,ALERT,212.16,300.57,59.986,1453662003,"274151322000088","219011344069620",23.70,4.00,0,298.77,336.64,1.7,0.0,0.000,570954.9,570954.9,7449,0,0,0,L,1151911521,0,122.46,122.23,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662043,60047.00
01/24/2016 14:00,2,0.000,ALERT,213.06,299.67,59.981,1453662003,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,478005.0,478005.0,7901,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662045,60048.00
01/24/2016 14:00,2,0.000,ALERT,212.16,300.87,59.986,1453662003,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,309913.0,309913.0,18398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662047,60049.00
01/24/2016 14:00,2,0.000,ALERT,212.83,303.88,60.039,1453662003,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,315815.2,315815.2,13802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662049,60050.00
01/24/2016 14:00,2,0.076,ALERT,212.61,300.87,60.012,1453662003,"201051344001203","219011344069620",28.86,0.00,0,298.77,304.18,2.0,0.0,0.000,316445.9,316445.9,18379,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662051,60051.00
01/24/2016 14:00,2,0.049,ACTIVE_NO_POWER,212.38,301.17,60.007,1453662003,"274151322000054","219011344069620",17.57,3.00,0,298.17,302.37,0.9,0.0,0.000,583292.8,583292.8,7464,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662052,60052.00
01/24/2016 14:00,2,0.000,ALERT,213.51,302.68,60.007,1453662003,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,305039.2,305039.2,13784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662054,60053.00
01/24/2016 14:00,2,0.191,ACTIVE,212.38,300.87,59.986,1453662003,"201051344001093","219011344069620",16.10,1.50,0,298.17,302.07,3.1,1.1,0.000,315075.4,315075.4,18345,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662055,60054.00
01/24/2016 14:00,2,0.615,ACTIVE,213.06,343.55,59.996,1453662003,"201051344000900","219011344069620",31.17,2.00,0,332.43,358.88,19.4,16.8,0.146,319599.8,319599.8,13557,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662056,60055.00
01/24/2016 14:00,2,0.619,ACTIVE,213.51,354.97,60.002,1453662003,"201051344000648","219011344069620",32.74,2.00,0,333.63,367.00,20.6,17.9,0.133,313158.8,313158.8,13648,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662057,60056.00
01/24/2016 14:00,2,0.670,ACTIVE,213.51,347.46,60.007,1453662003,"201051344000569","219011344069620",31.87,2.50,0,334.54,363.99,21.6,19.0,0.146,321113.9,321113.9,13491,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662058,60057.00
01/24/2016 14:00,2,0.068,ALERT,213.29,303.28,59.996,1453662003,"201051344000983","219011344069620",32.72,0.50,0,296.36,325.52,2.3,0.3,0.000,314989.2,314989.2,13679,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662060,60058.00
01/24/2016 14:00,2,0.000,ALERT,213.29,302.98,59.975,1453662003,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,309941.1,309941.1,13812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662061,60059.00
01/24/2016 14:00,2,0.652,ACTIVE,213.74,350.17,60.002,1453662003,"201051344000576","219011344069620",32.12,2.50,0,334.54,363.99,21.2,18.6,0.137,314323.4,314323.4,13574,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662062,60060.00
01/24/2016 14:00,2,0.078,ACTIVE_NO_POWER,212.38,299.37,59.991,1453662003,"274151322000087","219011344069620",21.01,4.00,0,296.96,301.47,1.6,0.0,0.000,558468.8,558468.8,7481,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662063,60061.00
01/24/2016 14:15,2,0.225,ACTIVE,213.51,339.34,59.981,1453662903,"201051344000645","219011344069620",30.93,2.50,0,335.14,359.48,7.1,4.9,0.018,313931.1,313931.1,13612,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662904,60062.00
01/24/2016 14:15,2,0.059,ACTIVE_NO_POWER,212.16,299.67,60.023,1453662903,"274151322000085","219011344069620",20.50,3.00,0,297.57,302.07,1.2,0.0,0.000,585986.2,585986.2,7482,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662905,60063.00
01/24/2016 14:15,2,0.000,ALERT,213.51,302.07,60.012,1453662903,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,305778.1,305778.1,13818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662907,60064.00
01/24/2016 14:15,2,0.000,ALERT,213.06,302.68,59.933,1453662903,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13770,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662909,60065.00
01/24/2016 14:15,2,0.000,ALERT,212.38,301.17,59.970,1453662903,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18401,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662910,60066.00
01/24/2016 14:15,2,0.041,ALERT,211.93,299.67,59.981,1453662903,"274151322000052","219011344069620",29.48,1.50,0,296.96,302.68,0.0,0.0,0.000,593743.0,593743.0,7580,0,0,0,L,1151911521,0,121.10,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662913,60067.00
01/24/2016 14:15,2,0.000,ALERT,212.61,301.47,59.965,1453662903,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,316503.9,316503.9,18393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662914,60068.00
01/24/2016 14:15,2,0.654,ACTIVE,212.61,340.55,59.944,1453662903,"201051344001230","219011344069620",30.69,3.70,0,332.43,354.67,20.4,17.8,0.137,315767.3,315767.3,18343,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662915,60069.00
01/24/2016 14:15,2,0.084,ALERT,212.83,302.07,59.965,1453662903,"201051344000582","219011344069620",30.53,-0.50,0,299.97,303.58,2.7,0.6,0.000,309734.5,309734.5,18377,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662917,60070.00
01/24/2016 14:15,2,0.096,ALERT,211.93,301.17,59.970,1453662903,"201051344000955","219011344069620",29.94,0.50,0,299.07,302.68,3.0,0.9,0.000,319063.0,319063.0,18369,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662919,60071.00
01/24/2016 14:15,2,0.105,ACTIVE,212.16,338.14,59.965,1453662903,"274151322000094","219011344069620",28.55,5.00,0,335.44,340.85,3.1,1.0,0.009,477899.4,477899.4,7816,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662920,60072.00
01/24/2016 14:15,2,0.000,ALERT,213.06,303.58,59.975,1453662903,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13788,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662922,60073.00
01/24/2016 14:15,2,0.184,ACTIVE,212.38,301.47,60.007,1453662903,"201051344000890","219011344069620",21.43,3.00,0,299.97,303.58,4.0,1.9,0.000,317256.8,317256.8,18396,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662923,60074.00
01/24/2016 14:15,2,0.098,ALERT,212.61,301.17,59.981,1453662903,"201051344000438","219011344069620",32.08,0.50,0,293.96,309.59,3.2,1.2,0.000,319021.7,319021.7,18398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662925,60075.00
01/24/2016 14:15,2,0.000,ALERT,212.61,300.57,59.959,1453662903,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662926,60076.00
01/24/2016 14:15,2,0.051,ACTIVE_NO_POWER,212.16,300.57,59.965,1453662903,"274151322000083","219011344069620",15.23,2.50,0,297.57,302.68,0.8,0.0,0.000,588056.7,588056.7,7590,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662927,60077.00
01/24/2016 14:15,2,0.018,ALERT,212.83,300.57,59.959,1453662903,"274151322000076","219011344069620",28.78,1.50,0,297.87,302.68,0.0,0.0,0.000,624656.0,624656.0,7603,0,0,0,L,1151911521,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662929,60078.00
01/24/2016 14:15,2,0.375,ACTIVE,213.29,365.19,59.981,1453662903,"201051344000868","219011344069620",33.89,2.00,0,335.44,372.71,13.0,10.6,0.062,305532.4,305532.4,13632,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662930,60079.00
01/24/2016 14:15,2,0.410,ACTIVE,212.38,357.68,59.970,1453662903,"274151322000095","219011344069620",33.20,7.00,0,335.44,367.90,13.9,11.5,0.080,618184.0,618184.0,7534,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662931,60080.00
01/24/2016 14:15,2,0.000,ALERT,213.06,302.98,59.965,1453662903,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,304698.6,304698.6,13793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662933,60081.00
01/24/2016 14:15,2,0.000,ALERT,212.16,300.27,59.959,1453662903,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662935,60082.00
01/24/2016 14:15,2,0.000,ALERT,213.06,302.98,59.959,1453662903,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13758,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662936,60083.00
01/24/2016 14:15,2,0.658,ACTIVE,213.96,342.65,59.970,1453662903,"201051344000853","219011344069620",20.65,1.50,0,335.14,350.47,13.8,11.4,0.093,312819.8,312819.8,13592,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662937,60084.00
01/24/2016 14:15,2,0.627,ACTIVE,213.06,340.85,59.933,1453662903,"201051344000685","219011344069620",20.73,3.00,0,333.03,348.36,13.2,10.8,0.093,319041.3,319041.3,18340,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662938,60085.00
01/24/2016 14:15,2,0.646,ACTIVE,212.83,340.55,59.965,1453662903,"201051344000917","219011344069620",20.00,3.70,0,331.83,348.06,13.1,10.7,0.084,316768.9,316768.9,18313,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662939,60086.00
01/24/2016 14:15,2,0.637,ACTIVE,213.06,342.35,59.954,1453662903,"201051344001145","219011344069620",31.19,3.30,0,332.43,354.97,20.2,17.5,0.141,320646.4,320646.4,18295,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662940,60087.00
01/24/2016 14:15,2,0.088,ALERT,212.83,300.87,59.970,1453662903,"201051344000651","219011344069620",29.52,-1.00,0,298.47,302.37,2.7,0.7,0.000,313504.3,313504.3,18402,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662942,60088.00
01/24/2016 14:15,2,0.068,ACTIVE_NO_POWER,211.93,300.27,59.954,1453662903,"274151322000088","219011344069620",24.13,4.00,0,298.47,302.07,1.7,0.0,0.000,570954.9,570954.9,7451,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662943,60089.00
01/24/2016 14:15,2,0.000,ALERT,212.83,299.07,59.922,1453662903,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,478005.0,478005.0,7903,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662944,60090.00
01/24/2016 14:15,2,0.000,ALERT,212.16,301.17,59.991,1453662903,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18400,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662946,60091.00
01/24/2016 14:15,2,0.000,ALERT,212.83,303.58,59.928,1453662903,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453662948,60092.00
01/24/2016 14:15,2,0.070,ALERT,212.61,301.17,59.959,1453662903,"201051344001203","219011344069620",30.79,0.00,0,298.77,304.48,2.2,0.2,0.000,316446.0,316446.0,18381,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662950,60093.00
01/24/2016 14:15,2,0.049,ACTIVE_NO_POWER,211.93,300.87,60.002,1453662903,"274151322000054","219011344069620",17.31,3.00,0,297.57,302.68,0.9,0.0,0.000,583292.8,583292.8,7465,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662951,60094.00
01/24/2016 14:15,2,0.000,ALERT,213.51,302.68,60.018,1453662903,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,305039.2,305039.2,13786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662953,60095.00
01/24/2016 14:15,2,0.191,ACTIVE,212.61,301.17,59.965,1453662903,"201051344001093","219011344069620",15.78,2.00,0,299.07,302.37,3.0,1.0,0.000,315075.7,315075.7,18346,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662954,60096.00
01/24/2016 14:15,2,0.594,ACTIVE,213.29,344.76,59.970,1453662903,"201051344000900","219011344069620",31.53,2.00,0,333.03,358.58,19.1,16.5,0.137,319603.9,319603.9,13558,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662955,60097.00
01/24/2016 14:15,2,0.607,ACTIVE,213.51,355.88,59.944,1453662903,"201051344000648","219011344069620",32.74,2.00,0,336.04,367.60,20.2,17.6,0.128,313163.2,313163.2,13649,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662956,60098.00
01/24/2016 14:15,2,0.656,ACTIVE,213.29,348.66,59.970,1453662903,"201051344000569","219011344069620",31.97,2.50,0,334.84,362.79,21.3,18.7,0.141,321118.6,321118.6,13492,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662957,60099.00
01/24/2016 14:15,2,0.068,ALERT,213.06,302.98,59.959,1453662903,"201051344000983","219011344069620",32.66,0.50,0,296.36,316.20,2.3,0.3,0.000,314989.2,314989.2,13681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453662959,60100.00
01/24/2016 14:15,2,0.000,ALERT,213.06,302.98,59.970,1453662903,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453662960,60101.00
01/24/2016 14:15,2,0.641,ACTIVE,213.74,349.56,59.970,1453662903,"201051344000576","219011344069620",32.05,2.50,0,335.14,363.09,20.8,18.2,0.133,314327.9,314327.9,13575,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662961,60102.00
01/24/2016 14:15,2,0.076,ACTIVE_NO_POWER,212.16,299.67,59.975,1453662903,"274151322000087","219011344069620",20.81,4.00,0,296.96,301.47,1.6,0.0,0.000,558468.8,558468.8,7482,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453662962,60103.00
01/24/2016 14:30,2,0.242,ACTIVE,213.51,339.95,59.981,1453663804,"201051344000645","219011344069620",26.42,3.00,0,335.14,347.46,6.5,4.4,0.013,313932.2,313932.2,13613,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663805,60104.00
01/24/2016 14:30,2,0.055,ACTIVE_NO_POWER,212.61,299.97,59.981,1453663804,"274151322000085","219011344069620",18.81,3.00,0,298.17,301.77,1.1,0.0,0.000,585986.2,585986.2,7483,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663806,60105.00
01/24/2016 14:30,2,0.000,ALERT,213.74,302.37,59.991,1453663804,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,305778.1,305778.1,13820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663807,60106.00
01/24/2016 14:30,2,0.000,ALERT,213.29,303.28,59.981,1453663804,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,307266.5,307266.5,13772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453663809,60107.00
01/24/2016 14:30,2,0.000,ALERT,212.16,301.17,59.981,1453663804,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18403,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453663811,60108.00
01/24/2016 14:30,2,0.041,ALERT,212.16,300.87,59.975,1453663804,"274151322000052","219011344069620",29.06,2.00,0,297.57,302.37,0.0,0.0,0.000,593743.0,593743.0,7582,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663813,60109.00
01/24/2016 14:30,2,0.000,ALERT,212.61,301.47,59.981,1453663804,"201051344000585","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,316503.9,316503.9,18395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663815,60110.00
01/24/2016 14:30,2,0.561,ACTIVE,212.61,349.26,59.981,1453663804,"201051344001230","219011344069620",32.12,3.70,0,331.53,358.58,18.3,15.8,0.115,315771.3,315771.3,18344,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663815,60111.00
01/24/2016 14:30,2,0.084,ALERT,213.06,302.07,60.012,1453663804,"201051344000582","219011344069620",30.22,-0.50,0,299.97,303.88,2.6,0.6,0.000,309734.6,309734.6,18379,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663817,60112.00
01/24/2016 14:30,2,0.100,ALERT,211.93,301.17,59.970,1453663804,"201051344000955","219011344069620",29.54,0.50,0,299.37,302.98,3.0,1.0,0.000,319063.2,319063.2,18371,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663819,60113.00
01/24/2016 14:30,2,0.094,ACTIVE,212.38,338.44,59.965,1453663804,"274151322000094","219011344069620",28.59,5.00,0,335.74,340.85,2.7,0.7,0.013,477899.6,477899.6,7817,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663820,60114.00
01/24/2016 14:30,2,0.000,ALERT,213.06,303.58,59.970,1453663804,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,320417.8,320417.8,13790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663822,60115.00
01/24/2016 14:30,2,0.178,ACTIVE,212.38,301.77,59.981,1453663804,"201051344000890","219011344069620",21.05,3.00,0,299.97,303.88,3.8,1.7,0.000,317257.2,317257.2,18397,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663823,60116.00
01/24/2016 14:30,2,0.098,ALERT,212.61,301.17,59.975,1453663804,"201051344000438","219011344069620",31.79,0.00,0,294.26,308.69,3.2,1.2,0.000,319022.0,319022.0,18400,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663824,60117.00
01/24/2016 14:30,2,0.000,ALERT,212.83,301.17,59.975,1453663804,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18476,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663826,60118.00
01/24/2016 14:30,2,0.020,ALERT,212.38,300.87,59.970,1453663804,"274151322000083","219011344069620",33.66,2.50,0,295.76,328.52,0.0,0.0,0.000,588056.7,588056.7,7591,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663828,60119.00
01/24/2016 14:30,2,0.000,ALERT,212.83,299.67,59.970,1453663804,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1453663830,60120.00
01/24/2016 14:30,2,0.348,ACTIVE,213.29,362.19,59.965,1453663804,"201051344000868","219011344069620",33.68,2.00,0,335.44,372.41,11.9,9.6,0.057,305534.8,305534.8,13633,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663831,60121.00
01/24/2016 14:30,2,0.367,ACTIVE,212.61,359.78,59.975,1453663804,"274151322000095","219011344069620",33.36,7.30,0,336.34,367.30,12.5,10.2,0.066,618186.5,618186.5,7535,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663832,60122.00
01/24/2016 14:30,2,0.000,ALERT,212.83,302.68,59.981,1453663804,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,304698.6,304698.6,13795,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663833,60123.00
01/24/2016 14:30,2,0.000,ALERT,212.16,300.57,59.965,1453663804,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663835,60124.00
01/24/2016 14:30,2,0.000,ALERT,213.06,303.28,59.938,1453663804,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453663837,60125.00
01/24/2016 14:30,2,0.609,ACTIVE,213.96,342.35,60.012,1453663804,"201051344000853","219011344069620",20.22,1.50,0,334.54,349.56,12.5,10.2,0.080,312822.3,312822.3,13593,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663838,60126.00
01/24/2016 14:30,2,0.580,ACTIVE,213.06,340.55,59.970,1453663804,"201051344000685","219011344069620",20.63,3.00,0,332.43,347.76,12.2,9.8,0.075,319043.7,319043.7,18341,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663839,60127.00
01/24/2016 14:30,2,0.588,ACTIVE,212.83,339.95,59.959,1453663804,"201051344000917","219011344069620",20.28,3.30,0,332.13,347.76,12.1,9.7,0.080,316771.3,316771.3,18314,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663840,60128.00
01/24/2016 14:30,2,0.580,ACTIVE,212.83,341.75,59.949,1453663804,"201051344001145","219011344069620",31.31,3.30,0,333.63,355.28,18.4,15.9,0.124,320650.4,320650.4,18296,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663841,60129.00
01/24/2016 14:30,2,0.094,ALERT,212.61,300.57,59.965,1453663804,"201051344000651","219011344069620",27.67,-1.00,0,299.07,302.68,2.7,0.7,0.000,313504.4,313504.4,18404,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663843,60130.00
01/24/2016 14:30,2,0.068,ACTIVE_NO_POWER,212.16,299.97,59.970,1453663804,"274151322000088","219011344069620",22.28,4.00,0,298.47,301.77,1.5,0.0,0.000,570954.9,570954.9,7452,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663844,60131.00
01/24/2016 14:30,2,0.000,ALERT,213.06,299.07,59.970,1453663804,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,7905,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663845,60132.00
01/24/2016 14:30,2,0.000,ALERT,211.93,301.17,59.938,1453663804,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,309913.0,309913.0,18402,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663847,60133.00
01/24/2016 14:30,2,0.000,ALERT,212.83,303.58,59.959,1453663804,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663849,60134.00
01/24/2016 14:30,2,0.066,ALERT,212.38,300.57,59.970,1453663804,"201051344001203","219011344069620",30.47,0.00,0,299.07,304.78,2.1,0.1,0.000,316446.0,316446.0,18383,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663851,60135.00
01/24/2016 14:30,2,0.049,ACTIVE_NO_POWER,212.16,300.27,59.975,1453663804,"274151322000054","219011344069620",16.42,3.00,0,298.17,302.37,0.8,0.0,0.000,583292.8,583292.8,7466,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663852,60136.00
01/24/2016 14:30,2,0.000,ALERT,213.51,302.68,59.954,1453663804,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663854,60137.00
01/24/2016 14:30,2,0.189,ACTIVE,212.38,300.87,59.959,1453663804,"201051344001093","219011344069620",14.57,2.00,0,299.07,302.98,2.8,0.8,0.000,315075.8,315075.8,18347,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663855,60138.00
01/24/2016 14:30,2,0.557,ACTIVE,213.06,342.65,59.965,1453663804,"201051344000900","219011344069620",30.67,2.00,0,335.44,353.77,17.4,14.8,0.128,319607.5,319607.5,13559,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663856,60139.00
01/24/2016 14:30,2,0.572,ACTIVE,213.51,351.07,59.965,1453663804,"201051344000648","219011344069620",32.38,2.00,0,334.84,365.19,18.8,16.2,0.110,313167.1,313167.1,13650,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663857,60140.00
01/24/2016 14:30,2,0.600,ACTIVE,213.29,350.17,59.959,1453663804,"201051344000569","219011344069620",32.16,2.50,0,334.84,362.19,19.6,16.9,0.124,321122.8,321122.8,13493,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663858,60141.00
01/24/2016 14:30,2,0.066,ALERT,213.06,302.98,59.944,1453663804,"201051344000983","219011344069620",32.44,0.50,0,296.06,315.90,2.2,0.2,0.000,314989.3,314989.3,13683,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453663859,60142.00
