ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 14:30,2,0.000,ALERT,213.06,302.68,59.986,1453663804,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453663861,60143.00
01/24/2016 14:30,2,0.600,ACTIVE,213.74,346.26,59.959,1453663804,"201051344000576","219011344069620",31.75,2.50,0,334.84,364.29,19.3,16.7,0.124,314332.0,314332.0,13576,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663862,60144.00
01/24/2016 14:30,2,0.072,ACTIVE_NO_POWER,212.38,299.07,59.954,1453663804,"274151322000087","219011344069620",19.56,4.00,0,296.96,301.17,1.4,0.0,0.000,558468.8,558468.8,7483,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453663863,60145.00
01/24/2016 14:45,2,0.223,ACTIVE,213.74,339.65,59.970,1453664703,"201051344000645","219011344069620",27.49,3.00,0,335.14,344.76,6.2,4.1,0.009,313933.3,313933.3,13614,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664704,60146.00
01/24/2016 14:45,2,0.051,ACTIVE_NO_POWER,212.16,299.67,60.002,1453664703,"274151322000085","219011344069620",16.68,3.00,0,297.26,302.37,0.9,0.0,0.000,585986.2,585986.2,7484,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664705,60147.00
01/24/2016 14:45,2,0.000,ALERT,213.74,302.68,60.002,1453664703,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664707,60148.00
01/24/2016 14:45,2,0.000,ALERT,213.06,302.98,60.002,1453664703,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13774,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664709,60149.00
01/24/2016 14:45,2,0.000,ALERT,212.16,301.17,60.002,1453664703,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,311576.5,311576.5,18405,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664710,60150.00
01/24/2016 14:45,2,0.041,ALERT,212.16,300.87,59.991,1453664703,"274151322000052","219011344069620",28.63,2.00,0,297.26,302.68,0.0,0.0,0.000,593743.0,593743.0,7584,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664712,60151.00
01/24/2016 14:45,2,0.000,ALERT,212.61,301.17,60.012,1453664703,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,316503.9,316503.9,18397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664714,60152.00
01/24/2016 14:45,2,0.525,ACTIVE,212.61,345.06,60.002,1453664703,"201051344001230","219011344069620",31.67,4.00,0,332.43,360.08,16.9,14.4,0.106,315775.2,315775.2,18345,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664715,60153.00
01/24/2016 14:45,2,0.084,ALERT,212.83,301.77,60.028,1453664703,"201051344000582","219011344069620",29.90,-0.50,0,299.67,303.58,2.6,0.6,0.000,309734.8,309734.8,18381,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664717,60154.00
01/24/2016 14:45,2,0.098,ALERT,212.16,301.17,59.975,1453664703,"201051344000955","219011344069620",29.10,0.50,0,299.07,303.28,2.9,0.9,0.000,319063.4,319063.4,18373,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664719,60155.00
01/24/2016 14:45,2,0.088,ACTIVE,212.16,337.84,59.991,1453664703,"274151322000094","219011344069620",27.81,5.50,0,333.33,343.25,2.5,0.5,0.009,477899.7,477899.7,7818,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664719,60156.00
01/24/2016 14:45,2,0.000,ALERT,213.06,303.58,59.996,1453664703,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664721,60157.00
01/24/2016 14:45,2,0.186,ACTIVE,212.38,301.77,59.991,1453664703,"201051344000890","219011344069620",19.20,3.00,0,299.67,303.88,3.6,1.6,0.000,317257.7,317257.7,18398,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664722,60158.00
01/24/2016 14:45,2,0.098,ALERT,212.61,301.17,60.028,1453664703,"201051344000438","219011344069620",31.49,0.50,0,293.96,309.59,3.2,1.1,0.000,319022.3,319022.3,18402,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664724,60159.00
01/24/2016 14:45,2,0.000,ALERT,212.83,300.87,59.996,1453664703,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,313103.9,313103.9,18478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453664726,60160.00
01/24/2016 14:45,2,0.020,ALERT,212.38,299.97,59.949,1453664703,"274151322000083","219011344069620",33.42,2.50,0,293.66,329.13,0.0,0.0,0.000,588056.7,588056.7,7593,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664728,60161.00
01/24/2016 14:45,2,0.000,ALERT,212.83,300.87,59.970,1453664703,"274151322000076","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,624656.0,624656.0,7607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664729,60162.00
01/24/2016 14:45,2,0.330,ACTIVE,213.29,355.28,59.991,1453664703,"201051344000868","219011344069620",32.92,2.50,0,335.74,369.10,11.0,8.7,0.049,305537.1,305537.1,13634,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664730,60163.00
01/24/2016 14:45,2,0.336,ACTIVE,212.38,358.88,59.981,1453664703,"274151322000095","219011344069620",33.22,7.30,0,335.44,365.49,11.3,8.9,0.057,618188.9,618188.9,7536,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664731,60164.00
01/24/2016 14:45,2,0.000,ALERT,213.06,302.98,59.996,1453664703,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664733,60165.00
01/24/2016 14:45,2,0.000,ALERT,212.38,300.57,59.991,1453664703,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,317109.0,317109.0,18379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453664735,60166.00
01/24/2016 14:45,2,0.000,ALERT,213.06,303.28,60.002,1453664703,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664737,60167.00
01/24/2016 14:45,2,0.553,ACTIVE,213.74,341.75,60.012,1453664703,"201051344000853","219011344069620",20.38,2.00,0,335.44,349.86,11.4,9.1,0.071,312824.8,312824.8,13594,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664738,60168.00
01/24/2016 14:45,2,0.537,ACTIVE,213.06,340.55,60.007,1453664703,"201051344000685","219011344069620",20.34,3.00,0,332.13,347.46,11.1,8.8,0.071,319046.0,319046.0,18342,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664739,60169.00
01/24/2016 14:45,2,0.533,ACTIVE,212.61,339.95,60.002,1453664703,"201051344000917","219011344069620",20.28,3.70,0,332.13,346.56,11.0,8.7,0.062,316773.6,316773.6,18315,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664740,60170.00
01/24/2016 14:45,2,0.527,ACTIVE,212.83,341.15,59.996,1453664703,"201051344001145","219011344069620",31.07,3.30,0,334.84,355.88,16.7,14.2,0.110,320654.1,320654.1,18297,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664741,60171.00
01/24/2016 14:45,2,0.092,ALERT,212.61,300.87,60.012,1453664703,"201051344000651","219011344069620",28.73,-1.00,0,298.47,302.37,2.7,0.7,0.000,313504.6,313504.6,18406,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664742,60172.00
01/24/2016 14:45,2,0.061,ACTIVE_NO_POWER,211.93,299.37,59.996,1453664703,"274151322000088","219011344069620",22.94,4.00,0,297.26,302.07,1.4,0.0,0.000,570954.9,570954.9,7453,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664743,60173.00
01/24/2016 14:45,2,0.000,ALERT,212.83,299.37,60.007,1453664703,"274151322000068","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,7907,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664745,60174.00
01/24/2016 14:45,2,0.000,ALERT,212.16,301.17,60.002,1453664703,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18404,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664747,60175.00
01/24/2016 14:45,2,0.000,ALERT,212.61,303.28,59.981,1453664703,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664749,60176.00
01/24/2016 14:45,2,0.066,ALERT,212.61,300.87,60.018,1453664703,"201051344001203","219011344069620",30.08,0.50,0,298.77,304.48,2.1,0.1,0.000,316446.0,316446.0,18385,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664750,60177.00
01/24/2016 14:45,2,0.047,ACTIVE_NO_POWER,211.93,300.57,60.007,1453664703,"274151322000054","219011344069620",14.11,3.00,0,297.57,302.68,0.7,0.0,0.000,583292.8,583292.8,7467,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664751,60178.00
01/24/2016 14:45,2,0.000,ALERT,213.29,302.68,60.007,1453664703,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453664753,60179.00
01/24/2016 14:45,2,0.191,ACTIVE,212.38,301.17,60.012,1453664703,"201051344001093","219011344069620",12.23,2.00,0,298.77,302.37,2.4,0.4,0.000,315076.0,315076.0,18348,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664754,60180.00
01/24/2016 14:45,2,0.494,ACTIVE,213.06,342.35,60.018,1453664703,"201051344000900","219011344069620",30.89,2.00,0,333.33,354.37,15.5,13.0,0.110,319611.0,319611.0,13560,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664755,60181.00
01/24/2016 14:45,2,0.521,ACTIVE,213.29,347.46,60.007,1453664703,"201051344000648","219011344069620",32.10,2.50,0,334.54,364.59,17.0,14.5,0.093,313171.0,313171.0,13651,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664756,60182.00
01/24/2016 14:45,2,0.557,ACTIVE,213.29,345.06,60.018,1453664703,"201051344000569","219011344069620",31.71,3.00,0,334.54,360.38,17.9,15.4,0.110,321126.8,321126.8,13494,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664757,60183.00
01/24/2016 14:45,2,0.066,ALERT,213.06,302.98,60.007,1453664703,"201051344000983","219011344069620",32.12,0.50,0,296.96,315.60,2.2,0.2,0.000,314989.3,314989.3,13685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453664759,60184.00
01/24/2016 14:45,2,0.000,ALERT,213.29,303.28,60.007,1453664703,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,309941.1,309941.1,13818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453664761,60185.00
01/24/2016 14:45,2,0.574,ACTIVE,213.74,342.65,60.007,1453664703,"201051344000576","219011344069620",25.66,2.50,0,334.84,361.59,15.0,12.5,0.088,314335.9,314335.9,13577,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664761,60186.00
01/24/2016 14:45,2,0.066,ACTIVE_NO_POWER,212.16,298.77,60.007,1453664703,"274151322000087","219011344069620",17.99,4.00,0,296.36,301.47,1.2,0.0,0.000,558468.8,558468.8,7484,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453664762,60187.00
01/24/2016 15:00,2,0.230,ACTIVE,213.74,339.95,60.002,1453665603,"201051344000645","219011344069620",26.30,3.00,0,320.71,356.78,6.2,4.0,0.013,313934.3,313934.3,13615,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665604,60188.00
01/24/2016 15:00,2,0.051,ACTIVE_NO_POWER,212.38,300.27,59.996,1453665603,"274151322000085","219011344069620",14.01,3.00,0,298.47,302.37,0.7,0.0,0.000,585986.2,585986.2,7485,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665605,60189.00
01/24/2016 15:00,2,0.000,ALERT,213.96,302.98,59.991,1453665603,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665607,60190.00
01/24/2016 15:00,2,0.000,ALERT,213.51,302.98,60.007,1453665603,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13776,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665608,60191.00
01/24/2016 15:00,2,0.000,ALERT,212.38,301.47,60.039,1453665603,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,311576.5,311576.5,18407,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665610,60192.00
01/24/2016 15:00,2,0.041,ALERT,211.93,301.17,60.002,1453665603,"274151322000052","219011344069620",28.39,2.00,0,298.47,302.98,0.0,0.0,0.000,593743.0,593743.0,7586,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665612,60193.00
01/24/2016 15:00,2,0.000,ALERT,212.83,301.47,59.991,1453665603,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,316503.9,316503.9,18399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453665614,60194.00
01/24/2016 15:00,2,0.521,ACTIVE,212.83,339.95,59.975,1453665603,"201051344001230","219011344069620",30.65,4.00,0,332.73,353.77,16.2,13.8,0.097,315778.7,315778.7,18346,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665615,60195.00
01/24/2016 15:00,2,0.100,ALERT,212.38,301.77,60.007,1453665603,"201051344000955","219011344069620",28.84,0.50,0,299.07,302.98,2.9,0.9,0.000,319063.6,319063.6,18375,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665617,60196.00
01/24/2016 15:00,2,0.082,ACTIVE,212.38,338.44,60.002,1453665603,"274151322000094","219011344069620",27.79,5.50,0,321.01,351.37,2.3,0.3,0.009,477899.8,477899.8,7819,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665618,60197.00
01/24/2016 15:00,2,0.000,ALERT,213.29,303.88,60.007,1453665603,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665620,60198.00
01/24/2016 15:00,2,0.186,ACTIVE,212.61,301.77,60.018,1453665603,"201051344000890","219011344069620",18.83,3.00,0,299.97,303.88,3.5,1.5,0.000,317258.0,317258.0,18399,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665621,60199.00
01/24/2016 15:00,2,0.098,ALERT,212.83,301.47,59.991,1453665603,"201051344000438","219011344069620",31.33,0.50,0,299.37,303.28,3.1,1.1,0.000,319022.6,319022.6,18404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665623,60200.00
01/24/2016 15:00,2,0.000,ALERT,212.83,301.17,60.023,1453665603,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665625,60201.00
01/24/2016 15:00,2,0.018,ALERT,212.38,300.87,59.996,1453665603,"274151322000083","219011344069620",33.30,2.50,0,292.46,324.92,0.0,0.0,0.000,588056.7,588056.7,7595,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665627,60202.00
01/24/2016 15:00,2,0.000,ALERT,213.06,300.27,59.996,1453665603,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,624656.0,624656.0,7609,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665629,60203.00
01/24/2016 15:00,2,0.316,ACTIVE,213.29,353.47,59.996,1453665603,"201051344000868","219011344069620",32.80,2.50,0,335.44,363.39,10.6,8.3,0.049,305539.2,305539.2,13635,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665630,60204.00
01/24/2016 15:00,2,0.320,ACTIVE,212.61,354.97,59.991,1453665603,"274151322000095","219011344069620",32.98,7.30,0,336.34,362.49,10.8,8.5,0.062,618191.1,618191.1,7537,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665631,60205.00
01/24/2016 15:00,2,0.000,ALERT,213.06,302.98,59.996,1453665603,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665633,60206.00
01/24/2016 15:00,2,0.000,ALERT,212.61,301.17,60.002,1453665603,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18381,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665635,60207.00
01/24/2016 15:00,2,0.000,ALERT,213.29,303.28,60.034,1453665603,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665636,60208.00
01/24/2016 15:00,2,0.525,ACTIVE,213.96,342.05,59.991,1453665603,"201051344000853","219011344069620",20.40,2.00,0,335.44,348.36,10.9,8.6,0.066,312827.0,312827.0,13595,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665637,60209.00
01/24/2016 15:00,2,0.508,ACTIVE,213.29,340.25,59.996,1453665603,"201051344000685","219011344069620",20.50,3.00,0,332.73,346.86,10.6,8.3,0.062,319048.1,319048.1,18343,0,0,0,L,1122011218,0,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665638,60210.00
01/24/2016 15:00,2,0.516,ACTIVE,213.29,340.55,59.996,1453665603,"201051344000917","219011344069620",19.92,3.70,0,332.13,346.56,10.4,8.1,0.057,316775.7,316775.7,18316,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665639,60211.00
01/24/2016 15:00,2,0.512,ACTIVE,213.29,341.75,60.002,1453665603,"201051344001145","219011344069620",30.53,3.30,0,333.33,350.17,15.8,13.4,0.102,320657.6,320657.6,18298,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665640,60212.00
01/24/2016 15:00,2,0.092,ALERT,212.83,301.17,59.991,1453665603,"201051344000651","219011344069620",28.47,-0.50,0,298.77,302.68,2.7,0.7,0.000,313504.8,313504.8,18408,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665642,60213.00
01/24/2016 15:00,2,0.057,ACTIVE_NO_POWER,212.16,300.87,59.991,1453665603,"274151322000088","219011344069620",22.64,4.00,0,298.47,302.07,1.4,0.0,0.000,570954.9,570954.9,7454,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665643,60214.00
01/24/2016 15:00,2,0.000,ALERT,213.06,299.67,59.991,1453665603,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,478005.0,478005.0,7909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665645,60215.00
01/24/2016 15:00,2,0.000,ALERT,212.61,301.77,60.007,1453665603,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665646,60216.00
01/24/2016 15:00,2,0.000,ALERT,213.06,303.88,60.002,1453665603,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665648,60217.00
01/24/2016 15:00,2,0.074,ALERT,212.83,301.47,60.039,1453665603,"201051344001203","219011344069620",27.63,0.50,0,299.07,304.78,2.1,0.1,0.000,316446.1,316446.1,18387,0,0,0,L,1122011218,0,122.68,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665650,60218.00
01/24/2016 15:00,2,0.014,ALERT,212.38,300.87,60.002,1453665603,"274151322000054","219011344069620",32.64,3.00,0,298.47,313.50,0.0,0.0,0.000,583292.8,583292.8,7468,0,0,0,L,1151911521,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1453665652,60219.00
01/24/2016 15:00,2,0.000,ALERT,213.51,302.68,59.996,1453665603,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665654,60220.00
01/24/2016 15:00,2,0.133,ALERT,212.83,301.77,60.007,1453665603,"201051344001093","219011344069620",33.30,2.00,0,298.17,323.72,4.5,2.4,0.000,315076.4,315076.4,18349,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665656,60221.00
01/24/2016 15:00,2,0.465,ACTIVE,213.29,342.35,60.007,1453665603,"201051344000900","219011344069620",30.85,2.50,0,333.93,351.37,14.5,12.1,0.106,319614.2,319614.2,13561,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665657,60222.00
01/24/2016 15:00,2,0.506,ACTIVE,213.74,341.75,60.007,1453665603,"201051344000648","219011344069620",31.37,2.00,0,335.14,362.19,16.1,13.6,0.088,313174.5,313174.5,13652,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665658,60223.00
01/24/2016 15:00,2,0.533,ACTIVE,213.51,342.05,60.002,1453665603,"201051344000569","219011344069620",31.27,3.00,0,334.84,358.28,16.9,14.4,0.097,321130.6,321130.6,13495,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665658,60224.00
01/24/2016 15:00,2,0.066,ALERT,213.29,303.28,60.002,1453665603,"201051344000983","219011344069620",31.95,0.50,0,301.17,305.38,2.2,0.2,0.000,314989.4,314989.4,13687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665660,60225.00
01/24/2016 15:00,2,0.000,ALERT,213.51,303.28,59.970,1453665603,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,13820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453665662,60226.00
01/24/2016 15:00,2,0.557,ACTIVE,213.96,342.35,59.996,1453665603,"201051344000576","219011344069620",24.25,2.50,0,334.54,350.17,13.7,11.3,0.080,314338.9,314338.9,13578,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665663,60227.00
01/24/2016 15:00,2,0.064,ACTIVE_NO_POWER,212.61,299.07,59.996,1453665603,"274151322000087","219011344069620",16.98,4.00,0,297.57,301.47,1.1,0.0,0.000,558468.8,558468.8,7485,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453665664,60228.00
01/24/2016 15:00,2,0.084,ALERT,213.29,302.68,60.002,1453665603,"201051344000582","219011344069620",29.68,-0.50,0,300.57,303.88,2.6,0.6,0.000,309734.9,309734.9,18384,0,0,0,L,1122011218,1,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453665666,60229.00
01/24/2016 15:15,2,0.211,ACTIVE,213.96,339.65,59.965,1453666503,"201051344000645","219011344069620",28.37,3.00,0,321.91,355.88,6.1,4.0,0.009,313935.3,313935.3,13616,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666505,60230.00
01/24/2016 15:15,2,0.020,ALERT,212.61,299.97,59.949,1453666503,"274151322000085","219011344069620",32.26,3.00,0,298.77,308.09,0.0,0.0,0.000,585986.2,585986.2,7486,0,0,0,L,1151911521,0,122.46,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666506,60231.00
01/24/2016 15:15,2,0.000,ALERT,213.74,302.37,59.975,1453666503,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13826,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666508,60232.00
01/24/2016 15:15,2,0.000,ALERT,213.29,302.98,59.959,1453666503,"201051344000469","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,307266.5,307266.5,13778,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666510,60233.00
01/24/2016 15:15,2,0.000,ALERT,212.61,301.77,59.954,1453666503,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,311576.5,311576.5,18409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666512,60234.00
01/24/2016 15:15,2,0.041,ALERT,211.93,301.17,59.959,1453666503,"274151322000052","219011344069620",28.25,2.00,0,298.17,302.98,0.0,0.0,0.000,593743.0,593743.0,7588,0,0,0,L,1151911521,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666514,60235.00
01/24/2016 15:15,2,0.000,ALERT,212.83,302.07,59.970,1453666503,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666515,60236.00
01/24/2016 15:15,2,0.527,ACTIVE,212.83,339.95,59.970,1453666503,"201051344001230","219011344069620",29.56,3.70,0,331.83,348.96,15.8,13.3,0.097,315782.0,315782.0,18347,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666516,60237.00
01/24/2016 15:15,2,0.084,ALERT,213.29,302.68,59.938,1453666503,"201051344000582","219011344069620",29.62,-0.50,0,300.27,304.18,2.5,0.5,0.000,309735.1,309735.1,18386,0,0,0,L,1122011218,0,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666518,60238.00
01/24/2016 15:15,2,0.100,ALERT,212.16,301.47,59.970,1453666503,"201051344000955","219011344069620",28.29,0.50,0,299.37,303.28,2.9,0.9,0.000,319063.9,319063.9,18377,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666520,60239.00
01/24/2016 15:15,2,0.078,ACTIVE,212.38,338.14,59.959,1453666503,"274151322000094","219011344069620",28.15,5.50,0,316.80,354.67,2.2,0.2,0.004,477899.9,477899.9,7820,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666521,60240.00
01/24/2016 15:15,2,0.000,ALERT,213.06,303.28,59.965,1453666503,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,320417.8,320417.8,13796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666523,60241.00
01/24/2016 15:15,2,0.189,ACTIVE,212.61,302.07,59.991,1453666503,"201051344000890","219011344069620",18.53,3.00,0,300.27,304.18,3.6,1.5,0.000,317258.4,317258.4,18400,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666524,60242.00
01/24/2016 15:15,2,0.100,ALERT,212.83,301.17,59.970,1453666503,"201051344000438","219011344069620",31.25,0.50,0,299.67,303.58,3.2,1.1,0.000,319022.8,319022.8,18406,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666525,60243.00
01/24/2016 15:15,2,0.000,ALERT,212.83,301.17,59.981,1453666503,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666527,60244.00
01/24/2016 15:15,2,0.018,ALERT,212.61,300.57,59.954,1453666503,"274151322000083","219011344069620",33.26,2.50,0,291.25,325.82,0.0,0.0,0.000,588056.7,588056.7,7597,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666529,60245.00
01/24/2016 15:15,2,0.000,ALERT,212.83,299.67,59.933,1453666503,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666531,60246.00
01/24/2016 15:15,2,0.314,ACTIVE,213.29,350.17,59.965,1453666503,"201051344000868","219011344069620",32.46,2.00,0,336.04,362.79,10.4,8.1,0.044,305541.3,305541.3,13636,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666532,60247.00
01/24/2016 15:15,2,0.314,ACTIVE,212.61,356.18,59.959,1453666503,"274151322000095","219011344069620",32.92,7.30,0,335.74,360.99,10.6,8.3,0.057,618193.1,618193.1,7538,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666533,60248.00
01/24/2016 15:15,2,0.000,ALERT,212.83,302.37,59.933,1453666503,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13801,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666534,60249.00
01/24/2016 15:15,2,0.000,ALERT,212.61,301.17,59.981,1453666503,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666536,60250.00
01/24/2016 15:15,2,0.000,ALERT,212.83,302.37,59.944,1453666503,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,314850.0,314850.0,13766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666538,60251.00
01/24/2016 15:15,2,0.514,ACTIVE,213.74,341.15,59.975,1453666503,"201051344000853","219011344069620",20.59,2.00,0,335.44,348.36,10.7,8.4,0.066,312829.1,312829.1,13596,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666539,60252.00
01/24/2016 15:15,2,0.496,ACTIVE,213.29,340.55,59.970,1453666503,"201051344000685","219011344069620",20.71,3.00,0,333.33,347.16,10.4,8.1,0.062,319050.1,319050.1,18344,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666540,60253.00
01/24/2016 15:15,2,0.502,ACTIVE,213.06,339.65,60.012,1453666503,"201051344000917","219011344069620",20.28,3.70,0,331.83,346.56,10.3,8.0,0.057,316777.7,316777.7,18317,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666541,60254.00
01/24/2016 15:15,2,0.494,ACTIVE,213.06,341.15,59.959,1453666503,"201051344001145","219011344069620",31.17,3.30,0,334.24,354.37,15.6,13.1,0.102,320660.9,320660.9,18299,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666542,60255.00
01/24/2016 15:15,2,0.094,ALERT,212.83,300.87,59.922,1453666503,"201051344000651","219011344069620",28.39,-1.00,0,299.07,302.98,2.7,0.7,0.000,313505.0,313505.0,18410,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666544,60256.00
01/24/2016 15:15,2,0.057,ACTIVE_NO_POWER,211.70,300.27,59.996,1453666503,"274151322000088","219011344069620",22.58,3.70,0,298.17,302.07,1.3,0.0,0.000,570954.9,570954.9,7455,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666545,60257.00
01/24/2016 15:15,2,0.000,ALERT,212.83,299.07,59.965,1453666503,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,478005.0,478005.0,7911,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666546,60258.00
01/24/2016 15:15,2,0.000,ALERT,212.38,301.47,59.970,1453666503,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666548,60259.00
01/24/2016 15:15,2,0.000,ALERT,212.83,302.98,59.965,1453666503,"201051344000594","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,315815.2,315815.2,13812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453666550,60260.00
01/24/2016 15:15,2,0.068,ALERT,212.83,301.47,59.981,1453666503,"201051344001203","219011344069620",29.82,0.00,0,299.67,305.08,2.1,0.1,0.000,316446.1,316446.1,18389,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666552,60261.00
01/24/2016 15:15,2,0.014,ALERT,212.16,300.27,59.975,1453666503,"274151322000054","219011344069620",32.68,3.00,0,297.87,314.40,0.0,0.0,0.000,583292.8,583292.8,7470,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666554,60262.00
01/24/2016 15:15,2,0.000,ALERT,213.29,302.07,59.975,1453666503,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,305039.2,305039.2,13794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666556,60263.00
01/24/2016 15:15,2,0.133,ALERT,212.61,301.77,59.938,1453666503,"201051344001093","219011344069620",33.30,2.00,0,299.07,324.02,4.5,2.4,0.000,315077.0,315077.0,18351,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666558,60264.00
01/24/2016 15:15,2,0.463,ACTIVE,213.06,341.75,59.944,1453666503,"201051344000900","219011344069620",30.85,2.00,0,333.93,357.08,14.5,12.0,0.097,319617.2,319617.2,13562,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666559,60265.00
01/24/2016 15:15,2,0.510,ACTIVE,213.29,341.15,60.012,1453666503,"201051344000648","219011344069620",31.03,2.00,0,335.14,360.69,16.1,13.6,0.088,313177.8,313177.8,13653,0,0,0,L,1122011218,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666560,60266.00
01/24/2016 15:15,2,0.529,ACTIVE,213.29,342.05,59.975,1453666503,"201051344000569","219011344069620",31.37,2.50,0,335.14,357.98,16.9,14.4,0.102,321134.1,321134.1,13496,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666560,60267.00
01/24/2016 15:15,2,0.066,ALERT,213.06,302.37,59.981,1453666503,"201051344000983","219011344069620",31.95,0.50,0,301.47,305.68,2.2,0.2,0.000,314989.4,314989.4,13689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453666562,60268.00
01/24/2016 15:15,2,0.000,ALERT,213.29,302.37,59.970,1453666503,"201051344001158","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,13822,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453666564,60269.00
01/24/2016 15:15,2,0.557,ACTIVE,213.96,342.35,59.975,1453666503,"201051344000576","219011344069620",24.23,2.00,0,334.54,349.56,13.7,11.3,0.075,314341.7,314341.7,13579,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666565,60270.00
01/24/2016 15:15,2,0.064,ACTIVE_NO_POWER,212.38,299.07,59.949,1453666503,"274151322000087","219011344069620",16.64,4.00,0,296.66,301.47,1.1,0.0,0.000,558468.8,558468.8,7486,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453666566,60271.00
01/24/2016 15:30,2,0.213,ALERT,213.96,340.25,59.996,1453667403,"201051344000645","219011344069620",26.80,2.50,0,301.17,343.85,5.8,3.7,0.009,313936.2,313936.2,13617,0,0,0,L,1122011218,0,122.46,122.46,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667406,60272.00
01/24/2016 15:30,2,0.018,ALERT,212.38,301.17,59.996,1453667403,"274151322000085","219011344069620",32.05,2.50,0,298.17,315.60,0.0,0.0,0.000,585986.2,585986.2,7488,0,0,0,L,1151911521,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667408,60273.00
01/24/2016 15:30,2,0.000,ALERT,213.74,302.68,59.986,1453667403,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305778.1,305778.1,13828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453667409,60274.00
01/24/2016 15:30,2,0.000,ALERT,213.51,303.28,59.991,1453667403,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13780,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667411,60275.00
01/24/2016 15:30,2,0.000,ALERT,212.38,301.47,59.981,1453667403,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,311576.5,311576.5,18411,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667413,60276.00
01/24/2016 15:30,2,0.000,ALERT,212.16,301.17,59.938,1453667403,"274151322000052","219011344069620",0.00,2.00,0,297.87,307.78,0.0,0.0,0.000,593743.0,593743.0,7590,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667415,60277.00
01/24/2016 15:30,2,0.000,ALERT,212.83,301.77,59.986,1453667403,"201051344000585","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,316503.9,316503.9,18403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667417,60278.00
01/24/2016 15:30,2,0.453,ACTIVE,212.61,339.34,60.007,1453667403,"201051344001230","219011344069620",30.61,3.70,0,331.53,351.07,14.1,11.7,0.080,315785.3,315785.3,18348,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667418,60279.00
01/24/2016 15:30,2,0.084,ALERT,213.06,302.37,59.965,1453667403,"201051344000582","219011344069620",29.12,-0.50,0,300.57,303.88,2.5,0.5,0.000,309735.2,309735.2,18388,0,0,0,L,1122011218,0,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667419,60280.00
01/24/2016 15:30,2,0.000,ALERT,211.93,301.17,59.975,1453667403,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,319064.0,319064.0,18379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667421,60281.00
01/24/2016 15:30,2,0.068,ACTIVE_NO_POWER,212.83,339.04,59.975,1453667403,"274151322000094","219011344069620",27.49,5.50,0,315.60,354.37,1.9,0.0,0.000,477899.9,477899.9,7821,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667422,60282.00
01/24/2016 15:30,2,0.000,ALERT,213.29,303.88,59.970,1453667403,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,320417.8,320417.8,13798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453667424,60283.00
01/24/2016 15:30,2,0.180,ACTIVE,212.61,301.77,59.975,1453667403,"201051344000890","219011344069620",18.13,3.00,0,299.97,304.18,3.3,1.3,0.000,317258.7,317258.7,18401,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667425,60284.00
01/24/2016 15:30,2,0.100,ALERT,212.38,301.17,59.981,1453667403,"201051344000438","219011344069620",30.75,0.50,0,299.37,303.28,3.1,1.1,0.000,319023.1,319023.1,18408,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667427,60285.00
01/24/2016 15:30,2,0.000,ALERT,212.83,300.87,60.007,1453667403,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667428,60286.00
01/24/2016 15:30,2,0.020,ALERT,212.61,301.47,59.959,1453667403,"274151322000083","219011344069620",32.94,2.00,0,290.95,326.72,0.0,0.0,0.000,588056.7,588056.7,7599,0,0,0,L,1151911521,0,121.55,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667430,60287.00
