ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 15:30,2,0.000,ALERT,213.29,301.47,59.975,1453667403,"274151322000076","219011344069620",0.00,1.50,0,298.47,307.78,0.0,0.0,0.000,624656.0,624656.0,7613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667432,60288.00
01/24/2016 15:30,2,0.287,ACTIVE,213.51,344.45,59.965,1453667403,"201051344000868","219011344069620",31.87,2.00,0,335.44,363.39,9.3,7.1,0.035,305543.2,305543.2,13637,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667433,60289.00
01/24/2016 15:30,2,0.273,ACTIVE,212.61,352.27,59.959,1453667403,"274151322000095","219011344069620",32.64,7.00,0,336.94,361.59,9.0,6.8,0.044,618195.1,618195.1,7539,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667434,60290.00
01/24/2016 15:30,2,0.000,ALERT,213.06,302.98,59.933,1453667403,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,304698.6,304698.6,13803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667436,60291.00
01/24/2016 15:30,2,0.000,ALERT,212.38,300.87,59.970,1453667403,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317109.0,317109.0,18385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667438,60292.00
01/24/2016 15:30,2,0.000,ALERT,213.06,303.28,59.954,1453667403,"201051344000458","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,314850.0,314850.0,13768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453667439,60293.00
01/24/2016 15:30,2,0.461,ACTIVE,213.96,341.75,59.959,1453667403,"201051344000853","219011344069620",20.32,1.50,0,334.24,348.06,9.5,7.3,0.049,312831.1,312831.1,13597,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667440,60294.00
01/24/2016 15:30,2,0.449,ACTIVE,213.29,339.65,59.954,1453667403,"201051344000685","219011344069620",20.46,3.00,0,333.33,346.56,9.3,7.1,0.049,319052.1,319052.1,18345,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667441,60295.00
01/24/2016 15:30,2,0.439,ACTIVE,213.06,339.65,59.975,1453667403,"201051344000917","219011344069620",20.52,3.30,0,332.13,346.26,9.1,6.9,0.044,316779.7,316779.7,18318,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667442,60296.00
01/24/2016 15:30,2,0.441,ACTIVE,213.06,340.25,59.959,1453667403,"201051344001145","219011344069620",30.28,3.00,0,333.93,357.08,13.6,11.2,0.075,320664.1,320664.1,18300,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667443,60297.00
01/24/2016 15:30,2,0.000,ALERT,212.83,300.87,59.933,1453667403,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,313505.1,313505.1,18412,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667445,60298.00
01/24/2016 15:30,2,0.051,ACTIVE_NO_POWER,212.16,300.57,59.954,1453667403,"274151322000088","219011344069620",21.49,3.70,0,298.47,307.18,1.1,0.0,0.000,570954.9,570954.9,7456,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667446,60299.00
01/24/2016 15:30,2,0.000,ALERT,213.29,300.27,59.965,1453667403,"274151322000068","219011344069620",0.00,3.00,0,297.87,306.28,0.0,0.0,0.000,478005.0,478005.0,7913,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667448,60300.00
01/24/2016 15:30,2,0.000,ALERT,212.16,301.47,59.954,1453667403,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,309913.0,309913.0,18410,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667449,60301.00
01/24/2016 15:30,2,0.000,ALERT,212.83,303.28,59.949,1453667403,"201051344000594","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,315815.2,315815.2,13814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667451,60302.00
01/24/2016 15:30,2,0.068,ALERT,212.61,300.87,59.959,1453667403,"201051344001203","219011344069620",29.16,0.50,0,299.37,305.08,2.0,0.0,0.000,316446.1,316446.1,18391,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667453,60303.00
01/24/2016 15:30,2,0.014,ALERT,212.16,301.47,59.959,1453667403,"274151322000054","219011344069620",32.32,2.50,0,298.77,315.00,0.0,0.0,0.000,583292.8,583292.8,7472,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667455,60304.00
01/24/2016 15:30,2,0.000,ALERT,213.51,302.68,59.970,1453667403,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,305039.2,305039.2,13796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667457,60305.00
01/24/2016 15:30,2,0.133,ALERT,212.61,301.17,59.959,1453667403,"201051344001093","219011344069620",32.88,1.50,0,296.66,324.62,4.5,2.4,0.000,315077.6,315077.6,18353,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667459,60306.00
01/24/2016 15:30,2,0.395,ACTIVE,213.06,341.15,59.949,1453667403,"201051344000900","219011344069620",30.49,2.00,0,333.33,358.58,12.2,9.9,0.080,319620.1,319620.1,13563,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667460,60307.00
01/24/2016 15:30,2,0.445,ACTIVE,213.29,340.55,59.912,1453667403,"201051344000648","219011344069620",31.15,2.00,0,334.54,361.59,14.1,11.7,0.075,313181.1,313181.1,13654,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667460,60308.00
01/24/2016 15:30,2,0.467,ACTIVE,213.51,340.55,59.981,1453667403,"201051344000569","219011344069620",29.74,2.50,0,334.24,359.18,14.1,11.7,0.075,321137.6,321137.6,13497,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667461,60309.00
01/24/2016 15:30,2,0.066,ALERT,213.29,303.28,59.970,1453667403,"201051344000983","219011344069620",31.41,0.00,0,300.87,305.38,2.1,0.2,0.000,314989.5,314989.5,13691,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453667463,60310.00
01/24/2016 15:30,2,0.000,ALERT,213.29,302.98,59.954,1453667403,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,309941.1,309941.1,13824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453667465,60311.00
01/24/2016 15:30,2,0.465,ACTIVE,213.96,342.65,59.970,1453667403,"201051344000576","219011344069620",30.55,2.00,0,334.54,351.07,14.4,12.0,0.071,314344.4,314344.4,13580,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453667466,60312.00
01/24/2016 15:30,2,0.031,ALERT,212.38,299.37,59.975,1453667403,"274151322000087","219011344069620",31.33,4.00,0,297.57,306.88,0.0,0.0,0.000,558468.8,558468.8,7487,0,0,0,L,1151911521,0,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1453667468,60313.00
01/24/2016 15:45,2,0.189,ACTIVE,213.74,319.21,59.981,1453668303,"201051344000645","219011344069620",23.68,2.50,0,301.17,344.15,4.5,2.5,0.000,313937.0,313937.0,13619,0,0,0,L,1122011218,0,122.46,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668304,60314.00
01/24/2016 15:45,2,0.018,ALERT,212.83,300.87,59.938,1453668303,"274151322000085","219011344069620",31.09,2.50,0,298.17,308.09,0.0,0.0,0.000,585986.2,585986.2,7490,0,0,0,L,1151911521,0,122.68,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668306,60315.00
01/24/2016 15:45,2,0.000,ALERT,213.74,302.37,59.991,1453668303,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,305778.1,305778.1,13830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668307,60316.00
01/24/2016 15:45,2,0.000,ALERT,213.29,302.68,59.970,1453668303,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,307266.5,307266.5,13782,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668309,60317.00
01/24/2016 15:45,2,0.000,ALERT,212.61,301.17,59.991,1453668303,"201051344000646","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,311576.5,311576.5,18413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668311,60318.00
01/24/2016 15:45,2,0.000,ALERT,212.61,300.27,59.986,1453668303,"274151322000052","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,593743.0,593743.0,7592,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668313,60319.00
01/24/2016 15:45,2,0.000,ALERT,212.83,301.17,59.986,1453668303,"201051344000585","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,316503.9,316503.9,18405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668315,60320.00
01/24/2016 15:45,2,0.336,ACTIVE,212.61,337.84,59.986,1453668303,"201051344001230","219011344069620",30.08,3.70,0,330.93,348.96,10.3,8.0,0.044,315787.7,315787.7,18349,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668315,60321.00
01/24/2016 15:45,2,0.000,ALERT,213.06,302.07,59.954,1453668303,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,309735.3,309735.3,18390,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668317,60322.00
01/24/2016 15:45,2,0.000,ALERT,212.16,301.17,60.039,1453668303,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,319064.0,319064.0,18381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668319,60323.00
01/24/2016 15:45,2,0.000,ALERT,212.61,299.97,59.996,1453668303,"274151322000094","219011344069620",40.69,4.50,0,297.87,411.48,0.0,0.0,0.000,477899.9,477899.9,7822,0,0,0,L,1151911521,0,121.78,122.91,0002,2,0,0,0,0,0,0,165,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668321,60324.00
01/24/2016 15:45,2,0.000,ALERT,213.06,303.58,59.991,1453668303,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,320417.8,320417.8,13800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668323,60325.00
01/24/2016 15:45,2,0.158,ACTIVE,212.38,301.47,59.996,1453668303,"201051344000890","219011344069620",17.65,2.50,0,299.37,303.88,2.8,0.8,0.000,317259.0,317259.0,18402,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668324,60326.00
01/24/2016 15:45,2,0.000,ALERT,212.61,300.87,60.007,1453668303,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,319023.3,319023.3,18410,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668326,60327.00
01/24/2016 15:45,2,0.000,ALERT,212.83,300.27,60.002,1453668303,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,313103.9,313103.9,18486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668328,60328.00
01/24/2016 15:45,2,0.020,ALERT,212.83,300.87,60.018,1453668303,"274151322000083","219011344069620",31.93,2.00,0,298.77,325.52,0.0,0.0,0.000,588056.7,588056.7,7601,0,0,0,L,1151911521,0,121.78,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668330,60329.00
01/24/2016 15:45,2,0.000,ALERT,213.51,300.57,60.007,1453668303,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,624656.0,624656.0,7615,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668332,60330.00
01/24/2016 15:45,2,0.229,ACTIVE,213.29,339.65,59.996,1453668303,"201051344000868","219011344069620",30.65,2.00,0,335.74,350.17,7.1,4.9,0.022,305544.7,305544.7,13638,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668332,60331.00
01/24/2016 15:45,2,0.189,ACTIVE,212.83,341.15,59.991,1453668303,"274151322000095","219011344069620",31.63,6.70,0,336.64,356.78,6.1,3.9,0.018,618196.4,618196.4,7540,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668333,60332.00
01/24/2016 15:45,2,0.000,ALERT,212.83,302.68,59.996,1453668303,"201051344000988","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,304698.6,304698.6,13805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668335,60333.00
01/24/2016 15:45,2,0.000,ALERT,212.61,300.27,59.986,1453668303,"201051344001025","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,317109.0,317109.0,18387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668337,60334.00
01/24/2016 15:45,2,0.000,ALERT,213.06,303.28,60.002,1453668303,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668339,60335.00
01/24/2016 15:45,2,0.344,ACTIVE,213.96,340.85,59.996,1453668303,"201051344000853","219011344069620",20.24,1.50,0,335.44,347.76,7.0,4.9,0.027,312832.6,312832.6,13598,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668340,60336.00
01/24/2016 15:45,2,0.371,ACTIVE,213.29,339.04,59.996,1453668303,"201051344000685","219011344069620",18.53,3.00,0,332.43,346.26,7.0,4.8,0.027,319053.6,319053.6,18346,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668341,60337.00
01/24/2016 15:45,2,0.354,ACTIVE,213.06,338.74,60.007,1453668303,"201051344000917","219011344069620",19.24,3.30,0,331.83,345.66,6.9,4.8,0.031,316781.1,316781.1,18319,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668342,60338.00
01/24/2016 15:45,2,0.324,ACTIVE,213.06,339.34,60.002,1453668303,"201051344001145","219011344069620",29.52,3.00,0,333.63,348.36,9.8,7.5,0.049,320666.4,320666.4,18301,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668343,60339.00
01/24/2016 15:45,2,0.000,ALERT,212.61,300.27,59.991,1453668303,"201051344000651","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,313505.1,313505.1,18414,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668344,60340.00
01/24/2016 15:45,2,0.037,ACTIVE_NO_POWER,212.38,300.57,59.996,1453668303,"274151322000088","219011344069620",15.23,3.70,0,298.47,302.37,0.6,0.0,0.000,570954.9,570954.9,7457,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668345,60341.00
01/24/2016 15:45,2,0.000,ALERT,213.51,299.67,59.996,1453668303,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,478005.0,478005.0,7915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668347,60342.00
01/24/2016 15:45,2,0.000,ALERT,212.38,301.17,59.970,1453668303,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,309913.0,309913.0,18412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668349,60343.00
01/24/2016 15:45,2,0.000,ALERT,213.06,303.58,60.018,1453668303,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,315815.2,315815.2,13816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453668351,60344.00
01/24/2016 15:45,2,0.000,ALERT,212.61,300.57,60.028,1453668303,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,316446.1,316446.1,18393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668352,60345.00
01/24/2016 15:45,2,0.014,ALERT,212.38,301.47,60.007,1453668303,"274151322000054","219011344069620",31.35,2.50,0,298.77,307.48,0.0,0.0,0.000,583292.8,583292.8,7474,0,0,0,L,1151911521,0,122.01,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668354,60346.00
01/24/2016 15:45,2,0.000,ALERT,213.51,302.37,59.991,1453668303,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,305039.2,305039.2,13798,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668356,60347.00
01/24/2016 15:45,2,0.137,ALERT,212.61,300.87,59.991,1453668303,"201051344001093","219011344069620",31.95,1.50,0,294.56,317.70,4.4,2.4,0.000,315078.2,315078.2,18355,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668358,60348.00
01/24/2016 15:45,2,0.277,ACTIVE,213.29,340.25,59.991,1453668303,"201051344000900","219011344069620",30.18,2.00,0,333.33,347.76,8.5,6.3,0.049,319622.0,319622.0,13564,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668359,60349.00
01/24/2016 15:45,2,0.344,ACTIVE,213.51,339.65,59.959,1453668303,"201051344000648","219011344069620",31.01,2.00,0,334.54,353.17,10.8,8.5,0.044,313183.6,313183.6,13655,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668359,60350.00
01/24/2016 15:45,2,0.346,ACTIVE,213.51,339.95,59.996,1453668303,"201051344000569","219011344069620",30.95,2.50,0,334.24,353.47,10.8,8.5,0.049,321140.1,321140.1,13498,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668360,60351.00
01/24/2016 15:45,2,0.000,ALERT,213.29,302.98,60.018,1453668303,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314989.5,314989.5,13693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1453668362,60352.00
01/24/2016 15:45,2,0.000,ALERT,213.51,302.68,59.991,1453668303,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,309941.1,309941.1,13826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453668364,60353.00
01/24/2016 15:45,2,0.357,ACTIVE,213.96,341.15,59.996,1453668303,"201051344000576","219011344069620",30.57,2.00,0,333.93,349.26,11.1,8.8,0.044,314347.0,314347.0,13581,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453668365,60354.00
01/24/2016 15:45,2,0.031,ALERT,212.61,299.67,60.002,1453668303,"274151322000087","219011344069620",30.40,3.70,0,297.26,301.77,0.0,0.0,0.000,558468.8,558468.8,7489,0,0,0,L,1151911521,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453668367,60355.00
01/24/2016 16:00,2,0.156,ALERT,213.74,303.58,59.986,1453669203,"201051344000645","219011344069620",24.73,2.00,0,300.87,340.55,3.9,1.9,0.000,313937.6,313937.6,13620,0,0,0,L,1122011218,0,122.46,122.46,0002,-1,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669205,60356.00
01/24/2016 16:00,2,0.018,ALERT,212.83,300.27,59.975,1453669203,"274151322000085","219011344069620",30.79,2.50,0,298.17,302.68,0.0,0.0,0.000,585986.2,585986.2,7492,0,0,0,L,1151911521,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453669207,60357.00
01/24/2016 16:00,2,0.000,ALERT,213.74,302.68,59.986,1453669203,"201051344000633","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,305778.1,305778.1,13832,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669209,60358.00
01/24/2016 16:00,2,0.000,ALERT,213.29,302.98,59.949,1453669203,"201051344000469","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,307266.5,307266.5,13784,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669211,60359.00
01/24/2016 16:00,2,0.000,ALERT,211.93,300.27,59.975,1453669203,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18415,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669212,60360.00
01/24/2016 16:00,2,0.000,ALERT,212.38,300.57,59.981,1453669203,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,593743.0,593743.0,7594,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669214,60361.00
01/24/2016 16:00,2,0.000,ALERT,212.38,300.57,60.002,1453669203,"201051344000585","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,316503.9,316503.9,18407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669216,60362.00
01/24/2016 16:00,2,0.309,ACTIVE,212.38,336.94,59.986,1453669203,"201051344001230","219011344069620",29.90,3.30,0,331.83,344.76,9.4,7.2,0.035,315789.7,315789.7,18350,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669217,60363.00
01/24/2016 16:00,2,0.000,ALERT,212.83,301.47,59.981,1453669203,"201051344000582","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669219,60364.00
01/24/2016 16:00,2,0.000,ALERT,211.93,300.57,59.975,1453669203,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,319064.0,319064.0,18383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669221,60365.00
01/24/2016 16:00,2,0.000,ALERT,212.61,299.97,59.975,1453669203,"274151322000094","219011344069620",39.72,3.70,0,298.17,391.04,0.0,0.0,0.000,477899.9,477899.9,7824,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669223,60366.00
01/24/2016 16:00,2,0.000,ALERT,213.06,304.18,59.975,1453669203,"201051344000579","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,320417.8,320417.8,13802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669224,60367.00
01/24/2016 16:00,2,0.156,ACTIVE,211.93,300.57,59.965,1453669203,"201051344000890","219011344069620",17.16,2.50,0,299.97,304.18,2.8,0.7,0.000,317259.2,317259.2,18403,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669225,60368.00
01/24/2016 16:00,2,0.000,ALERT,212.38,300.27,59.959,1453669203,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,319023.3,319023.3,18412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669227,60369.00
01/24/2016 16:00,2,0.000,ALERT,212.38,299.97,59.965,1453669203,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313103.9,313103.9,18488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669229,60370.00
01/24/2016 16:00,2,0.018,ALERT,212.61,301.17,59.965,1453669203,"274151322000083","219011344069620",31.55,2.00,0,290.35,308.99,0.0,0.0,0.000,588056.7,588056.7,7603,0,0,0,L,1151911521,0,121.78,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453669231,60371.00
01/24/2016 16:00,2,0.000,ALERT,213.51,300.87,59.944,1453669203,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,624656.0,624656.0,7617,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669233,60372.00
01/24/2016 16:00,2,0.219,ACTIVE,213.29,339.34,59.975,1453669203,"201051344000868","219011344069620",29.84,2.00,0,333.63,344.45,6.6,4.5,0.018,305545.9,305545.9,13639,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669233,60373.00
01/24/2016 16:00,2,0.170,ACTIVE,213.06,337.84,59.959,1453669203,"274151322000095","219011344069620",31.09,6.70,0,336.04,351.97,5.4,3.3,0.013,618197.3,618197.3,7541,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669234,60374.00
01/24/2016 16:00,2,0.000,ALERT,213.06,302.98,59.965,1453669203,"201051344000988","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,304698.6,304698.6,13807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669236,60375.00
01/24/2016 16:00,2,0.000,ALERT,212.16,299.67,59.965,1453669203,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,317109.0,317109.0,18389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669238,60376.00
01/24/2016 16:00,2,0.000,ALERT,213.06,303.58,60.002,1453669203,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.88,0.0,0.0,0.000,314850.0,314850.0,13772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669240,60377.00
01/24/2016 16:00,2,0.332,ACTIVE,213.96,341.45,59.959,1453669203,"201051344000853","219011344069620",19.28,1.50,0,335.14,345.66,6.5,4.3,0.031,312833.8,312833.8,13599,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669241,60378.00
01/24/2016 16:00,2,0.324,ACTIVE,212.83,338.74,59.970,1453669203,"201051344000685","219011344069620",19.68,2.50,0,332.43,343.85,6.5,4.3,0.018,319054.8,319054.8,18347,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669242,60379.00
01/24/2016 16:00,2,0.340,ACTIVE,212.83,337.84,59.970,1453669203,"201051344000917","219011344069620",18.07,3.30,0,331.53,343.55,6.2,4.1,0.022,316782.3,316782.3,18320,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669243,60380.00
01/24/2016 16:00,2,0.293,ACTIVE,212.83,337.84,59.954,1453669203,"201051344001145","219011344069620",30.28,2.50,0,333.03,345.06,9.0,6.8,0.040,320668.2,320668.2,18302,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669244,60381.00
01/24/2016 16:00,2,0.000,ALERT,212.61,300.27,59.944,1453669203,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,313505.1,313505.1,18416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669245,60382.00
01/24/2016 16:00,2,0.006,ALERT,212.61,300.27,59.954,1453669203,"274151322000088","219011344069620",30.79,3.30,0,297.87,302.37,0.0,0.0,0.000,570954.9,570954.9,7458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1453669247,60383.00
01/24/2016 16:00,2,0.000,ALERT,213.74,300.57,59.965,1453669203,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,478005.0,478005.0,7917,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669249,60384.00
01/24/2016 16:00,2,0.000,ALERT,211.93,300.27,59.944,1453669203,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,309913.0,309913.0,18414,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669251,60385.00
01/24/2016 16:00,2,0.000,ALERT,213.06,304.18,59.933,1453669203,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,315815.2,315815.2,13818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669253,60386.00
01/24/2016 16:00,2,0.000,ALERT,212.38,300.27,59.981,1453669203,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,316446.1,316446.1,18395,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669255,60387.00
01/24/2016 16:00,2,0.014,ALERT,212.61,300.87,59.959,1453669203,"274151322000054","219011344069620",31.01,2.50,0,298.17,302.98,0.0,0.0,0.000,583292.8,583292.8,7476,0,0,0,L,1151911521,0,121.78,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453669257,60388.00
01/24/2016 16:00,2,0.000,ALERT,213.51,302.98,60.023,1453669203,"201051344000867","219011344069620",0.00,1.00,0,299.97,306.28,0.0,0.0,0.000,305039.2,305039.2,13800,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669258,60389.00
01/24/2016 16:00,2,0.143,ALERT,212.38,300.27,59.981,1453669203,"201051344001093","219011344069620",27.75,1.50,0,293.36,308.99,3.9,1.9,0.000,315078.8,315078.8,18357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453669260,60390.00
01/24/2016 16:00,2,0.248,ACTIVE,213.06,340.55,59.981,1453669203,"201051344000900","219011344069620",30.06,2.00,0,333.93,345.66,7.6,5.4,0.040,319623.5,319623.5,13565,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669261,60391.00
01/24/2016 16:00,2,0.322,ACTIVE,213.51,340.25,59.981,1453669203,"201051344000648","219011344069620",30.45,2.00,0,333.93,352.27,9.9,7.7,0.040,313185.6,313185.6,13656,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669262,60392.00
01/24/2016 16:00,2,0.326,ACTIVE,213.51,339.95,59.975,1453669203,"201051344000569","219011344069620",30.43,2.50,0,334.24,350.17,10.1,7.8,0.040,321142.2,321142.2,13499,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669263,60393.00
01/24/2016 16:00,2,0.000,ALERT,213.29,303.28,59.975,1453669203,"201051344000983","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,314989.5,314989.5,13695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453669265,60394.00
01/24/2016 16:00,2,0.000,ALERT,213.29,303.28,60.018,1453669203,"201051344001158","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,309941.1,309941.1,13828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453669266,60395.00
01/24/2016 16:00,2,0.334,ACTIVE,213.96,342.05,59.959,1453669203,"201051344000576","219011344069620",30.30,2.00,0,334.54,347.16,10.3,8.0,0.040,314349.1,314349.1,13582,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453669267,60396.00
01/24/2016 16:00,2,0.029,ALERT,213.06,299.97,59.981,1453669203,"274151322000087","219011344069620",30.08,3.70,0,296.96,301.77,0.0,0.0,0.000,558468.8,558468.8,7491,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453669269,60397.00
01/24/2016 16:15,2,0.148,ACTIVE,213.29,302.37,59.975,1453670104,"201051344000645","219011344069620",23.48,1.50,0,300.87,325.82,3.6,1.5,0.000,313938.0,313938.0,13622,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670105,60398.00
01/24/2016 16:15,2,0.000,ALERT,212.61,299.67,60.002,1453670104,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,585986.2,585986.2,7494,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670106,60399.00
01/24/2016 16:15,2,0.000,ALERT,213.29,302.07,59.975,1453670104,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,305778.1,305778.1,13834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670108,60400.00
01/24/2016 16:15,2,0.000,ALERT,212.83,302.07,59.933,1453670104,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,307266.5,307266.5,13786,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670110,60401.00
01/24/2016 16:15,2,0.000,ALERT,212.16,301.17,59.996,1453670104,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,311576.5,311576.5,18417,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670112,60402.00
01/24/2016 16:15,2,0.000,ALERT,211.93,299.97,59.996,1453670104,"274151322000052","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,593743.0,593743.0,7596,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670114,60403.00
01/24/2016 16:15,2,0.000,ALERT,212.38,301.17,59.991,1453670104,"201051344000585","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,316503.9,316503.9,18409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670116,60404.00
01/24/2016 16:15,2,0.291,ACTIVE,212.38,337.24,60.012,1453670104,"201051344001230","219011344069620",29.00,3.30,0,330.93,343.25,8.6,6.4,0.031,315791.3,315791.3,18351,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670117,60405.00
01/24/2016 16:15,2,0.000,ALERT,212.83,302.07,59.981,1453670104,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309735.3,309735.3,18394,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670118,60406.00
01/24/2016 16:15,2,0.000,ALERT,212.16,300.87,59.975,1453670104,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,319064.0,319064.0,18385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670120,60407.00
01/24/2016 16:15,2,0.037,ALERT,212.38,299.97,59.970,1453670104,"274151322000094","219011344069620",21.55,3.00,0,298.17,380.52,0.8,0.0,0.000,477899.9,477899.9,7826,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670122,60408.00
01/24/2016 16:15,2,0.000,ALERT,212.83,303.28,60.007,1453670104,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,320417.8,320417.8,13804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670124,60409.00
01/24/2016 16:15,2,0.158,ACTIVE,212.38,301.47,59.986,1453670104,"201051344000890","219011344069620",16.66,2.00,0,299.07,303.88,2.7,0.7,0.000,317259.4,317259.4,18404,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670125,60410.00
01/24/2016 16:15,2,0.000,ALERT,212.38,300.87,59.986,1453670104,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670126,60411.00
01/24/2016 16:15,2,0.000,ALERT,212.61,300.27,60.034,1453670104,"201051344000417","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,313103.9,313103.9,18490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670128,60412.00
01/24/2016 16:15,2,0.018,ALERT,212.38,300.57,59.981,1453670104,"274151322000083","219011344069620",31.09,2.00,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7605,0,0,0,L,1151911521,0,121.55,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670130,60413.00
01/24/2016 16:15,2,0.000,ALERT,212.83,299.97,59.981,1453670104,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,624656.0,624656.0,7619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670132,60414.00
01/24/2016 16:15,2,0.205,ACTIVE,212.83,338.74,59.981,1453670104,"201051344000868","219011344069620",28.98,1.50,0,330.33,348.36,6.0,3.9,0.013,305546.9,305546.9,13640,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670133,60415.00
01/24/2016 16:15,2,0.152,ACTIVE,212.61,337.84,59.975,1453670104,"274151322000095","219011344069620",30.49,6.30,0,335.74,342.05,4.7,2.6,0.018,618198.0,618198.0,7542,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670134,60416.00
01/24/2016 16:15,2,0.000,ALERT,212.61,302.37,59.986,1453670104,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,304698.6,304698.6,13809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670135,60417.00
01/24/2016 16:15,2,0.000,ALERT,212.16,300.27,60.018,1453670104,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670137,60418.00
01/24/2016 16:15,2,0.000,ALERT,212.61,302.68,59.970,1453670104,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,314850.0,314850.0,13774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670139,60419.00
01/24/2016 16:15,2,0.291,ACTIVE,213.51,339.95,60.023,1453670104,"201051344000853","219011344069620",20.12,1.50,0,335.74,345.66,6.0,3.8,0.022,312834.8,312834.8,13600,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670140,60420.00
01/24/2016 16:15,2,0.303,ACTIVE,212.83,338.14,59.975,1453670104,"201051344000685","219011344069620",19.24,2.50,0,331.53,342.95,5.9,3.8,0.018,319055.7,319055.7,18348,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670141,60421.00
01/24/2016 16:15,2,0.311,ACTIVE,212.83,338.44,59.981,1453670104,"201051344000917","219011344069620",18.07,3.30,0,330.63,342.65,5.7,3.6,0.022,316783.2,316783.2,18321,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670142,60422.00
01/24/2016 16:15,2,0.262,ACTIVE,212.83,338.44,59.981,1453670104,"201051344001145","219011344069620",30.40,2.50,0,333.63,344.76,8.1,5.9,0.035,320669.7,320669.7,18303,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670143,60423.00
01/24/2016 16:15,2,0.000,ALERT,212.38,300.27,59.981,1453670104,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,313505.1,313505.1,18418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670145,60424.00
01/24/2016 16:15,2,0.006,ALERT,212.16,300.27,59.970,1453670104,"274151322000088","219011344069620",30.47,3.00,0,298.47,302.37,0.0,0.0,0.000,570954.9,570954.9,7460,0,0,0,L,1151911521,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670146,60425.00
01/24/2016 16:15,2,0.000,ALERT,213.06,299.67,59.970,1453670104,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,478005.0,478005.0,7919,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670148,60426.00
01/24/2016 16:15,2,0.000,ALERT,212.16,301.17,59.954,1453670104,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,309913.0,309913.0,18416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670150,60427.00
01/24/2016 16:15,2,0.000,ALERT,212.61,303.28,59.970,1453670104,"201051344000594","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,315815.2,315815.2,13820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670152,60428.00
01/24/2016 16:15,2,0.000,ALERT,212.61,300.57,59.975,1453670104,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,316446.1,316446.1,18397,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670154,60429.00
01/24/2016 16:15,2,0.014,ALERT,212.38,300.27,59.928,1453670104,"274151322000054","219011344069620",30.61,2.00,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7478,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670156,60430.00
01/24/2016 16:15,2,0.000,ALERT,213.06,302.07,59.970,1453670104,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,13802,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670158,60431.00
01/24/2016 16:15,2,0.135,ALERT,212.38,300.87,59.986,1453670104,"201051344001093","219011344069620",31.27,1.50,0,298.17,302.68,4.3,2.2,0.000,315079.3,315079.3,18359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670159,60432.00
