ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 16:15,2,0.229,ACTIVE,212.83,339.65,59.970,1453670104,"201051344000900","219011344069620",29.86,2.00,0,333.93,345.66,6.9,4.8,0.035,319624.6,319624.6,13566,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670160,60433.00
01/24/2016 16:15,2,0.297,ACTIVE,213.06,339.34,59.965,1453670104,"201051344000648","219011344069620",31.05,1.50,0,334.24,346.26,9.3,7.1,0.027,313187.4,313187.4,13657,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670161,60434.00
01/24/2016 16:15,2,0.299,ACTIVE,213.06,339.34,59.965,1453670104,"201051344000569","219011344069620",30.69,2.50,0,334.54,346.26,9.4,7.1,0.035,321143.9,321143.9,13500,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670162,60435.00
01/24/2016 16:15,2,0.000,ALERT,212.83,302.68,59.928,1453670104,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,314989.5,314989.5,13697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453670164,60436.00
01/24/2016 16:15,2,0.000,ALERT,212.83,302.37,59.965,1453670104,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,309941.1,309941.1,13830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453670166,60437.00
01/24/2016 16:15,2,0.318,ACTIVE,213.51,340.85,59.949,1453670104,"201051344000576","219011344069620",30.00,2.50,0,334.54,348.06,9.7,7.5,0.035,314350.9,314350.9,13583,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453670167,60438.00
01/24/2016 16:15,2,0.029,ALERT,212.38,299.37,59.949,1453670104,"274151322000087","219011344069620",29.80,3.30,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7493,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453670168,60439.00
01/24/2016 16:30,2,0.129,ACTIVE,213.51,302.68,59.954,1453671003,"201051344000645","219011344069620",19.28,2.00,0,300.87,304.18,2.5,0.5,0.000,313938.3,313938.3,13623,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671005,60440.00
01/24/2016 16:30,2,0.000,ALERT,212.61,299.67,59.970,1453671003,"274151322000085","219011344069620",0.00,2.00,0,297.57,306.58,0.0,0.0,0.000,585986.2,585986.2,7496,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1453671006,60441.00
01/24/2016 16:30,2,0.000,ALERT,213.74,302.68,59.975,1453671003,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305778.1,305778.1,13836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671008,60442.00
01/24/2016 16:30,2,0.000,ALERT,213.29,302.68,59.986,1453671003,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,307266.5,307266.5,13788,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671010,60443.00
01/24/2016 16:30,2,0.000,ALERT,212.16,300.87,59.986,1453671003,"201051344000646","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,311576.5,311576.5,18419,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671012,60444.00
01/24/2016 16:30,2,0.000,ALERT,212.16,300.87,59.928,1453671003,"274151322000052","219011344069620",0.00,1.50,0,297.57,306.28,0.0,0.0,0.000,593743.0,593743.0,7598,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671014,60445.00
01/24/2016 16:30,2,0.000,ALERT,212.61,301.17,59.970,1453671003,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,316503.9,316503.9,18411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671015,60446.00
01/24/2016 16:30,2,0.221,ACTIVE,212.61,336.94,59.928,1453671003,"201051344001230","219011344069620",26.38,3.30,0,331.53,342.05,6.0,3.8,0.009,315792.8,315792.8,18352,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671016,60447.00
01/24/2016 16:30,2,0.000,ALERT,213.06,302.07,59.965,1453671003,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671018,60448.00
01/24/2016 16:30,2,0.000,ALERT,212.16,300.87,59.991,1453671003,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,319064.0,319064.0,18387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671020,60449.00
01/24/2016 16:30,2,0.000,ALERT,212.38,299.37,59.928,1453671003,"274151322000094","219011344069620",30.06,3.00,0,297.26,305.68,0.0,0.0,0.000,477899.9,477899.9,7828,0,0,0,L,1151911521,0,121.55,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1453671022,60450.00
01/24/2016 16:30,2,0.000,ALERT,213.06,303.28,59.954,1453671003,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,320417.8,320417.8,13806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671023,60451.00
01/24/2016 16:30,2,0.154,ACTIVE,212.38,301.17,59.959,1453671003,"201051344000890","219011344069620",14.55,2.00,0,299.37,303.58,2.3,0.3,0.000,317259.5,317259.5,18405,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671024,60452.00
01/24/2016 16:30,2,0.000,ALERT,212.61,300.57,59.970,1453671003,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,319023.3,319023.3,18416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671026,60453.00
01/24/2016 16:30,2,0.000,ALERT,212.61,300.57,59.970,1453671003,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,313103.9,313103.9,18492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671028,60454.00
01/24/2016 16:30,2,0.000,ALERT,212.83,300.87,59.970,1453671003,"274151322000083","219011344069620",0.00,1.50,0,297.87,306.58,0.0,0.0,0.000,588056.7,588056.7,7607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1453671030,60455.00
01/24/2016 16:30,2,0.000,ALERT,212.83,300.27,59.954,1453671003,"274151322000076","219011344069620",0.00,1.00,0,297.57,306.58,0.0,0.0,0.000,624656.0,624656.0,7621,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671032,60456.00
01/24/2016 16:30,2,0.160,ACTIVE,213.06,321.61,59.944,1453671003,"201051344000868","219011344069620",24.75,2.00,0,309.89,360.99,4.0,2.0,0.000,305547.7,305547.7,13641,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671033,60457.00
01/24/2016 16:30,2,0.092,ACTIVE,212.38,337.84,59.970,1453671003,"274151322000095","219011344069620",29.14,6.00,0,335.14,341.45,2.7,0.7,0.000,618198.5,618198.5,7543,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671033,60458.00
01/24/2016 16:30,2,0.000,ALERT,212.83,302.68,59.996,1453671003,"201051344000988","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,304698.6,304698.6,13811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671035,60459.00
01/24/2016 16:30,2,0.000,ALERT,212.16,299.97,59.970,1453671003,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671037,60460.00
01/24/2016 16:30,2,0.000,ALERT,213.06,302.98,59.928,1453671003,"201051344000458","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,314850.0,314850.0,13776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671039,60461.00
01/24/2016 16:30,2,0.066,ALERT,213.74,302.98,59.970,1453671003,"201051344000853","219011344069620",33.24,1.50,0,302.07,345.36,2.2,0.2,0.000,312835.6,312835.6,13601,0,0,0,L,1122011218,0,122.23,122.68,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671041,60462.00
01/24/2016 16:30,2,0.215,ACTIVE,213.06,346.86,59.954,1453671003,"201051344000685","219011344069620",18.77,2.50,0,326.12,347.76,4.1,2.0,0.000,319056.5,319056.5,18349,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671042,60463.00
01/24/2016 16:30,2,0.191,ACTIVE,212.83,329.43,59.981,1453671003,"201051344000917","219011344069620",19.92,3.30,0,326.42,342.35,3.9,1.8,0.000,316783.9,316783.9,18322,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671043,60464.00
01/24/2016 16:30,2,0.201,ACTIVE,213.06,337.84,59.981,1453671003,"201051344001145","219011344069620",26.28,2.50,0,333.03,343.85,5.4,3.3,0.009,320671.0,320671.0,18304,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671044,60465.00
01/24/2016 16:30,2,0.000,ALERT,212.61,300.57,59.975,1453671003,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,313505.1,313505.1,18420,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671045,60466.00
01/24/2016 16:30,2,0.006,ALERT,212.16,299.97,59.970,1453671003,"274151322000088","219011344069620",28.61,3.00,0,297.57,305.68,0.0,0.0,0.000,570954.9,570954.9,7462,0,0,0,L,1151911521,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453671047,60467.00
01/24/2016 16:30,2,0.000,ALERT,213.06,299.37,59.981,1453671003,"274151322000068","219011344069620",0.00,2.50,0,297.26,305.08,0.0,0.0,0.000,478005.0,478005.0,7921,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671049,60468.00
01/24/2016 16:30,2,0.000,ALERT,212.16,300.87,59.981,1453671003,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671051,60469.00
01/24/2016 16:30,2,0.000,ALERT,212.83,303.28,59.981,1453671003,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,315815.2,315815.2,13822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671053,60470.00
01/24/2016 16:30,2,0.000,ALERT,212.38,300.57,59.981,1453671003,"201051344001203","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,316446.1,316446.1,18399,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671054,60471.00
01/24/2016 16:30,2,0.000,ALERT,212.38,300.57,59.959,1453671003,"274151322000054","219011344069620",0.00,2.00,0,297.57,305.98,0.0,0.0,0.000,583292.8,583292.8,7480,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1453671056,60472.00
01/24/2016 16:30,2,0.000,ALERT,213.51,302.37,59.981,1453671003,"201051344000867","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,305039.2,305039.2,13804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671058,60473.00
01/24/2016 16:30,2,0.000,ALERT,212.61,300.87,59.975,1453671003,"201051344001093","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,315079.7,315079.7,18361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453671060,60474.00
01/24/2016 16:30,2,0.152,ACTIVE,213.29,339.34,59.981,1453671003,"201051344000900","219011344069620",25.25,1.50,0,333.63,345.06,3.9,1.9,0.009,319625.6,319625.6,13567,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671061,60475.00
01/24/2016 16:30,2,0.242,ACTIVE,213.51,338.74,59.981,1453671003,"201051344000648","219011344069620",26.10,2.00,0,334.24,344.45,6.5,4.3,0.004,313188.9,313188.9,13658,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671062,60476.00
01/24/2016 16:30,2,0.221,ACTIVE,213.29,339.04,59.975,1453671003,"201051344000569","219011344069620",27.81,2.50,0,333.63,344.15,6.2,4.1,0.009,321145.5,321145.5,13501,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671063,60477.00
01/24/2016 16:30,2,0.000,ALERT,213.06,302.68,59.996,1453671003,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,314989.5,314989.5,13699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671064,60478.00
01/24/2016 16:30,2,0.000,ALERT,213.29,302.68,59.975,1453671003,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309941.1,309941.1,13832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671066,60479.00
01/24/2016 16:30,2,0.242,ACTIVE,213.74,339.95,59.975,1453671003,"201051344000576","219011344069620",25.80,2.00,0,334.54,345.96,6.4,4.2,0.004,314352.6,314352.6,13584,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671067,60480.00
01/24/2016 16:30,2,0.000,ALERT,212.61,299.07,59.975,1453671003,"274151322000087","219011344069620",0.00,3.30,0,296.36,305.38,0.0,0.0,0.000,558468.8,558468.8,7495,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453671069,60481.00
01/24/2016 16:45,2,0.117,ACTIVE_NO_POWER,213.29,302.07,59.991,1453671903,"201051344000645","219011344069620",12.17,1.00,0,299.97,304.18,1.4,0.0,0.000,313938.3,313938.3,13624,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671904,60482.00
01/24/2016 16:45,2,0.000,ALERT,212.38,299.67,59.986,1453671903,"274151322000085","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,585986.2,585986.2,7498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671906,60483.00
01/24/2016 16:45,2,0.000,ALERT,213.29,301.77,59.986,1453671903,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,305778.1,305778.1,13838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671908,60484.00
01/24/2016 16:45,2,0.000,ALERT,212.16,301.17,59.996,1453671903,"201051344000469","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,307266.5,307266.5,13790,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671909,60485.00
01/24/2016 16:45,2,0.000,ALERT,211.48,299.67,59.986,1453671903,"201051344000646","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18421,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671911,60486.00
01/24/2016 16:45,2,0.000,ALERT,211.70,299.97,59.991,1453671903,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7600,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671913,60487.00
01/24/2016 16:45,2,0.000,ALERT,212.38,300.87,59.981,1453671903,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,316503.9,316503.9,18413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671915,60488.00
01/24/2016 16:45,2,0.170,ALERT,212.61,327.62,59.954,1453671903,"201051344001230","219011344069620",24.77,3.00,0,300.27,339.34,4.3,2.2,0.000,315793.4,315793.4,18353,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671917,60489.00
01/24/2016 16:45,2,0.000,ALERT,213.06,301.77,59.981,1453671903,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,309735.3,309735.3,18398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671918,60490.00
01/24/2016 16:45,2,0.000,ALERT,212.16,301.17,59.991,1453671903,"201051344000955","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,319064.0,319064.0,18389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671920,60491.00
01/24/2016 16:45,2,0.000,ALERT,212.16,299.37,60.007,1453671903,"274151322000094","219011344069620",26.86,2.50,0,297.26,300.87,0.0,0.0,0.000,477899.9,477899.9,7830,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453671922,60492.00
01/24/2016 16:45,2,0.000,ALERT,212.83,302.98,59.986,1453671903,"201051344000579","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,320417.8,320417.8,13808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671924,60493.00
01/24/2016 16:45,2,0.113,ALERT,212.38,301.17,59.975,1453671903,"201051344000890","219011344069620",19.86,1.50,0,299.07,303.58,2.3,0.3,0.000,317259.6,317259.6,18406,0,0,0,L,1122011218,0,122.01,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453671926,60494.00
01/24/2016 16:45,2,0.000,ALERT,212.38,300.27,59.986,1453671903,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671927,60495.00
01/24/2016 16:45,2,0.000,ALERT,212.61,300.27,59.986,1453671903,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,313103.9,313103.9,18494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671929,60496.00
01/24/2016 16:45,2,0.000,ALERT,212.61,299.97,60.018,1453671903,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,588056.7,588056.7,7609,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671931,60497.00
01/24/2016 16:45,2,0.000,ALERT,213.06,300.27,59.981,1453671903,"274151322000076","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,624656.0,624656.0,7623,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671933,60498.00
01/24/2016 16:45,2,0.145,ALERT,213.06,302.98,59.981,1453671903,"201051344000868","219011344069620",21.29,1.00,0,300.87,328.52,3.1,1.1,0.000,305548.1,305548.1,13642,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671935,60499.00
01/24/2016 16:45,2,0.072,ALERT,212.61,301.47,59.970,1453671903,"274151322000095","219011344069620",24.09,5.00,0,299.07,339.65,1.8,0.0,0.000,618198.5,618198.5,7544,0,0,0,L,1151911521,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671936,60500.00
01/24/2016 16:45,2,0.000,ALERT,212.83,302.37,59.986,1453671903,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,304698.6,304698.6,13813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671938,60501.00
01/24/2016 16:45,2,0.000,ALERT,212.16,299.97,59.981,1453671903,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671940,60502.00
01/24/2016 16:45,2,0.000,ALERT,212.83,302.68,59.981,1453671903,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,314850.0,314850.0,13778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671942,60503.00
01/24/2016 16:45,2,0.184,ACTIVE,213.51,302.37,59.986,1453671903,"201051344000853","219011344069620",18.51,1.00,0,299.97,316.80,3.5,1.4,0.000,312835.9,312835.9,13603,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671943,60504.00
01/24/2016 16:45,2,0.188,ALERT,212.83,300.27,59.981,1453671903,"201051344000685","219011344069620",18.83,1.50,0,298.47,346.86,3.6,1.5,0.000,319056.9,319056.9,18350,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671945,60505.00
01/24/2016 16:45,2,0.174,ALERT,212.61,300.27,59.975,1453671903,"201051344000917","219011344069620",18.73,2.50,0,297.26,329.13,3.3,1.3,0.000,316784.1,316784.1,18323,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671946,60506.00
01/24/2016 16:45,2,0.156,ALERT,212.83,321.31,59.954,1453671903,"201051344001145","219011344069620",24.33,2.50,0,299.67,340.55,3.9,1.8,0.000,320671.6,320671.6,18305,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671948,60507.00
01/24/2016 16:45,2,0.000,ALERT,212.61,300.27,59.996,1453671903,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,313505.1,313505.1,18422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671950,60508.00
01/24/2016 16:45,2,0.000,ALERT,211.93,300.27,60.007,1453671903,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,570954.9,570954.9,7464,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1453671952,60509.00
01/24/2016 16:45,2,0.000,ALERT,213.06,299.07,59.991,1453671903,"274151322000068","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,478005.0,478005.0,7923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671954,60510.00
01/24/2016 16:45,2,0.000,ALERT,212.16,300.57,59.970,1453671903,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,309913.0,309913.0,18420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671956,60511.00
01/24/2016 16:45,2,0.000,ALERT,212.61,302.98,60.007,1453671903,"201051344000594","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,315815.2,315815.2,13824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453671958,60512.00
01/24/2016 16:45,2,0.000,ALERT,212.38,300.57,59.991,1453671903,"201051344001203","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,316446.1,316446.1,18401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671960,60513.00
01/24/2016 16:45,2,0.000,ALERT,211.93,299.97,59.986,1453671903,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,583292.8,583292.8,7482,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671962,60514.00
01/24/2016 16:45,2,0.000,ALERT,213.29,302.37,60.007,1453671903,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,305039.2,305039.2,13806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671963,60515.00
01/24/2016 16:45,2,0.000,ALERT,212.38,300.57,59.975,1453671903,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,315079.7,315079.7,18363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671965,60516.00
01/24/2016 16:45,2,0.104,ALERT,212.83,327.32,59.938,1453671903,"201051344000900","219011344069620",25.72,1.50,0,300.57,341.75,2.7,0.7,0.000,319625.9,319625.9,13568,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671967,60517.00
01/24/2016 16:45,2,0.189,ALERT,213.29,323.11,60.007,1453671903,"201051344000648","219011344069620",25.62,1.50,0,299.97,341.75,5.0,2.9,0.000,313189.8,313189.8,13659,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671969,60518.00
01/24/2016 16:45,2,0.180,ALERT,213.29,330.33,59.986,1453671903,"201051344000569","219011344069620",26.14,2.50,0,301.47,341.75,4.8,2.7,0.000,321146.3,321146.3,13502,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671970,60519.00
01/24/2016 16:45,2,0.000,ALERT,212.83,302.37,59.981,1453671903,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,314989.5,314989.5,13701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671972,60520.00
01/24/2016 16:45,2,0.000,ALERT,213.06,302.68,59.986,1453671903,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,309941.1,309941.1,13834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671974,60521.00
01/24/2016 16:45,2,0.193,ALERT,213.51,305.38,59.944,1453671903,"201051344000576","219011344069620",23.72,1.50,0,300.27,342.65,4.7,2.6,0.000,314353.4,314353.4,13585,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453671976,60522.00
01/24/2016 16:45,2,0.000,ALERT,212.38,299.07,59.975,1453671903,"274151322000087","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,558468.8,558468.8,7497,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453671978,60523.00
01/24/2016 17:00,2,0.059,ALERT,213.29,302.07,59.991,1453672803,"201051344000645","219011344069620",31.37,1.00,0,299.97,308.09,1.9,0.0,0.000,313938.3,313938.3,13625,0,0,0,L,1122011218,0,122.01,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453672805,60524.00
01/24/2016 17:00,2,0.000,ALERT,212.16,299.37,59.981,1453672803,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,585986.2,585986.2,7500,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672807,60525.00
01/24/2016 17:00,2,0.000,ALERT,213.29,301.47,59.991,1453672803,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,305778.1,305778.1,13840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672809,60526.00
01/24/2016 17:00,2,0.000,ALERT,212.83,302.07,59.996,1453672803,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,307266.5,307266.5,13792,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672810,60527.00
01/24/2016 17:00,2,0.000,ALERT,211.93,300.57,59.965,1453672803,"201051344000646","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18423,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672812,60528.00
01/24/2016 17:00,2,0.000,ALERT,211.93,299.37,60.012,1453672803,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,593743.0,593743.0,7602,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672814,60529.00
01/24/2016 17:00,2,0.000,ALERT,212.16,300.57,59.996,1453672803,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,316503.9,316503.9,18415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672816,60530.00
01/24/2016 17:00,2,0.152,ALERT,211.93,300.57,59.981,1453672803,"201051344001230","219011344069620",19.56,2.00,0,298.77,336.94,3.0,1.0,0.000,315793.8,315793.8,18355,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672818,60531.00
01/24/2016 17:00,2,0.000,ALERT,212.61,301.47,59.991,1453672803,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309735.3,309735.3,18400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672819,60532.00
01/24/2016 17:00,2,0.000,ALERT,211.70,300.57,59.986,1453672803,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,319064.0,319064.0,18391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672821,60533.00
01/24/2016 17:00,2,0.000,ALERT,211.93,298.77,59.975,1453672803,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,477899.9,477899.9,7832,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1453672823,60534.00
01/24/2016 17:00,2,0.000,ALERT,212.83,302.37,59.981,1453672803,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,320417.8,320417.8,13810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672825,60535.00
01/24/2016 17:00,2,0.115,ALERT,211.93,300.87,59.981,1453672803,"201051344000890","219011344069620",18.35,1.50,0,298.77,303.58,2.2,0.2,0.000,317259.6,317259.6,18408,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453672827,60536.00
01/24/2016 17:00,2,0.000,ALERT,212.16,300.27,59.975,1453672803,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319023.3,319023.3,18420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672829,60537.00
01/24/2016 17:00,2,0.000,ALERT,212.38,299.97,59.981,1453672803,"201051344000417","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,313103.9,313103.9,18496,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672830,60538.00
01/24/2016 17:00,2,0.000,ALERT,211.93,299.07,59.965,1453672803,"274151322000083","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,588056.7,588056.7,7611,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672832,60539.00
01/24/2016 17:00,2,0.000,ALERT,212.38,299.67,59.981,1453672803,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,624656.0,624656.0,7625,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672834,60540.00
01/24/2016 17:00,2,0.133,ACTIVE,212.61,303.28,59.986,1453672803,"201051344000868","219011344069620",17.59,0.50,0,300.87,304.78,2.4,0.4,0.000,305548.2,305548.2,13644,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672835,60541.00
01/24/2016 17:00,2,0.051,ACTIVE_NO_POWER,211.93,300.57,59.959,1453672803,"274151322000095","219011344069620",20.20,4.00,0,298.47,302.68,1.1,0.0,0.000,618198.5,618198.5,7546,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672836,60542.00
01/24/2016 17:00,2,0.000,ALERT,212.61,302.37,59.986,1453672803,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,304698.6,304698.6,13815,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672838,60543.00
01/24/2016 17:00,2,0.000,ALERT,211.93,299.67,59.981,1453672803,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317109.0,317109.0,18397,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672839,60544.00
01/24/2016 17:00,2,0.000,ALERT,212.61,302.07,59.986,1453672803,"201051344000458","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,314850.0,314850.0,13780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672841,60545.00
01/24/2016 17:00,2,0.131,ACTIVE,213.29,301.77,59.975,1453672803,"201051344000853","219011344069620",18.01,0.50,0,299.97,304.18,2.4,0.4,0.000,312836.1,312836.1,13604,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672842,60546.00
01/24/2016 17:00,2,0.137,ACTIVE,212.61,300.57,59.944,1453672803,"201051344000685","219011344069620",17.65,1.00,0,298.17,302.07,2.5,0.4,0.000,319057.1,319057.1,18352,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672843,60547.00
01/24/2016 17:00,2,0.131,ACTIVE,212.16,299.67,59.981,1453672803,"201051344000917","219011344069620",17.49,2.00,0,296.36,301.77,2.4,0.3,0.000,316784.3,316784.3,18325,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672844,60548.00
01/24/2016 17:00,2,0.123,ALERT,212.16,300.57,59.944,1453672803,"201051344001145","219011344069620",20.99,1.50,0,298.77,338.44,2.6,0.6,0.000,320671.8,320671.8,18307,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672846,60549.00
01/24/2016 17:00,2,0.000,ALERT,212.16,299.97,59.991,1453672803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313505.1,313505.1,18424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672848,60550.00
01/24/2016 17:00,2,0.000,ALERT,211.48,298.77,59.986,1453672803,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,570954.9,570954.9,7466,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672849,60551.00
01/24/2016 17:00,2,0.000,ALERT,212.38,298.47,59.975,1453672803,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,478005.0,478005.0,7925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672851,60552.00
01/24/2016 17:00,2,0.000,ALERT,211.70,300.27,59.991,1453672803,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,309913.0,309913.0,18422,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672853,60553.00
01/24/2016 17:00,2,0.000,ALERT,212.38,302.37,59.991,1453672803,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,315815.2,315815.2,13826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453672855,60554.00
01/24/2016 17:00,2,0.000,ALERT,212.16,300.27,60.012,1453672803,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316446.1,316446.1,18403,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672857,60555.00
01/24/2016 17:00,2,0.000,ALERT,211.70,299.07,59.991,1453672803,"274151322000054","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,583292.8,583292.8,7484,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672859,60556.00
01/24/2016 17:00,2,0.000,ALERT,212.83,301.47,59.991,1453672803,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,305039.2,305039.2,13808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672860,60557.00
01/24/2016 17:00,2,0.000,ALERT,211.93,299.97,59.975,1453672803,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,315079.7,315079.7,18365,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672862,60558.00
01/24/2016 17:00,2,0.080,ALERT,212.61,301.77,59.975,1453672803,"201051344000900","219011344069620",20.56,1.00,0,299.67,338.74,1.7,0.0,0.000,319625.9,319625.9,13570,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672864,60559.00
01/24/2016 17:00,2,0.170,ALERT,212.83,300.87,59.986,1453672803,"201051344000648","219011344069620",20.73,0.50,0,299.67,339.34,3.6,1.5,0.000,313190.3,313190.3,13661,0,0,0,L,1122011218,0,121.10,122.46,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672866,60560.00
01/24/2016 17:00,2,0.156,ALERT,212.61,302.37,59.986,1453672803,"201051344000569","219011344069620",20.89,1.00,0,300.87,338.74,3.4,1.3,0.000,321146.7,321146.7,13504,0,0,0,L,1122011218,0,121.10,122.23,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672868,60561.00
01/24/2016 17:00,2,0.000,ALERT,212.61,302.07,60.023,1453672803,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,314989.5,314989.5,13703,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672869,60562.00
01/24/2016 17:00,2,0.000,ALERT,212.83,301.77,59.981,1453672803,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,309941.1,309941.1,13836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672871,60563.00
01/24/2016 17:00,2,0.164,ACTIVE,213.06,302.07,59.991,1453672803,"201051344000576","219011344069620",19.96,1.00,0,300.27,307.18,3.3,1.3,0.000,314353.9,314353.9,13587,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1453672872,60564.00
01/24/2016 17:00,2,0.000,ALERT,211.93,297.87,59.996,1453672803,"274151322000087","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,558468.8,558468.8,7499,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453672874,60565.00
01/24/2016 17:15,2,0.064,ALERT,212.83,301.77,59.981,1453673703,"201051344000645","219011344069620",26.12,0.50,0,299.37,303.58,1.8,0.0,0.000,313938.3,313938.3,13627,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453673705,60566.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.37,59.949,1453673703,"274151322000085","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,585986.2,585986.2,7502,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673707,60567.00
01/24/2016 17:15,2,0.000,ALERT,213.06,301.47,59.981,1453673703,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,13842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673709,60568.00
01/24/2016 17:15,2,0.000,ALERT,212.61,301.77,59.991,1453673703,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,307266.5,307266.5,13794,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673711,60569.00
01/24/2016 17:15,2,0.000,ALERT,211.70,299.97,59.981,1453673703,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,311576.5,311576.5,18425,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673713,60570.00
01/24/2016 17:15,2,0.000,ALERT,211.25,298.77,59.986,1453673703,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,593743.0,593743.0,7604,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673714,60571.00
01/24/2016 17:15,2,0.000,ALERT,211.93,300.27,59.991,1453673703,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,316503.9,316503.9,18417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673716,60572.00
01/24/2016 17:15,2,0.070,ALERT,211.93,300.27,59.986,1453673703,"201051344001230","219011344069620",30.30,1.50,0,298.47,302.07,2.2,0.2,0.000,315793.9,315793.9,18357,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1453673718,60573.00
01/24/2016 17:15,2,0.000,ALERT,212.38,300.87,59.991,1453673703,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309735.3,309735.3,18402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673720,60574.00
01/24/2016 17:15,2,0.000,ALERT,211.70,300.27,59.986,1453673703,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,319064.0,319064.0,18393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673722,60575.00
01/24/2016 17:15,2,0.000,ALERT,211.48,298.17,59.949,1453673703,"274151322000094","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,477899.9,477899.9,7834,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673723,60576.00
01/24/2016 17:15,2,0.000,ALERT,212.38,302.07,60.039,1453673703,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673725,60577.00
