ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 17:15,2,0.115,ALERT,211.93,300.27,59.991,1453673703,"201051344000890","219011344069620",16.86,1.00,0,299.07,303.28,2.0,0.0,0.000,317259.6,317259.6,18410,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453673727,60578.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.67,59.981,1453673703,"201051344000438","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319023.3,319023.3,18422,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673729,60579.00
01/24/2016 17:15,2,0.000,ALERT,212.16,299.37,59.996,1453673703,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,313103.9,313103.9,18498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673731,60580.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.07,59.991,1453673703,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,588056.7,588056.7,7613,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673732,60581.00
01/24/2016 17:15,2,0.000,ALERT,212.16,298.77,59.949,1453673703,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,624656.0,624656.0,7627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673734,60582.00
01/24/2016 17:15,2,0.068,ALERT,212.38,302.37,60.002,1453673703,"201051344000868","219011344069620",30.24,0.50,0,299.97,304.78,2.1,0.2,0.000,305548.3,305548.3,13645,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1453673736,60583.00
01/24/2016 17:15,2,0.012,ALERT,211.70,300.27,59.965,1453673703,"274151322000095","219011344069620",29.62,3.30,0,298.17,301.77,0.0,0.0,0.000,618198.5,618198.5,7547,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453673738,60584.00
01/24/2016 17:15,2,0.000,ALERT,211.93,300.87,59.954,1453673703,"201051344000988","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,304698.6,304698.6,13817,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673740,60585.00
01/24/2016 17:15,2,0.000,ALERT,211.70,299.37,60.018,1453673703,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317109.0,317109.0,18399,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673741,60586.00
01/24/2016 17:15,2,0.000,ALERT,212.16,301.47,60.018,1453673703,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673743,60587.00
01/24/2016 17:15,2,0.064,ALERT,213.06,301.17,59.996,1453673703,"201051344000853","219011344069620",30.73,0.00,0,299.37,303.58,2.0,0.1,0.000,312836.1,312836.1,13605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1453673745,60588.00
01/24/2016 17:15,2,0.074,ALERT,212.38,299.97,60.007,1453673703,"201051344000685","219011344069620",19.90,1.00,0,298.17,301.77,1.5,0.0,0.000,319057.2,319057.2,18353,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1453673747,60589.00
01/24/2016 17:15,2,0.062,ALERT,211.93,299.67,59.996,1453673703,"201051344000917","219011344069620",27.69,2.00,0,296.96,301.17,1.8,0.0,0.000,316784.4,316784.4,18326,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1453673749,60590.00
01/24/2016 17:15,2,0.053,ALERT,212.16,300.27,60.002,1453673703,"201051344001145","219011344069620",30.67,1.00,0,298.77,302.37,1.7,0.0,0.000,320671.9,320671.9,18309,0,0,0,L,1122011218,0,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1453673751,60591.00
01/24/2016 17:15,2,0.000,ALERT,211.25,298.77,60.002,1453673703,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,570954.9,570954.9,7468,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673754,60592.00
01/24/2016 17:15,2,0.000,ALERT,212.38,298.17,59.996,1453673703,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,478005.0,478005.0,7927,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673756,60593.00
01/24/2016 17:15,2,0.000,ALERT,211.70,300.27,60.002,1453673703,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,309913.0,309913.0,18424,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673758,60594.00
01/24/2016 17:15,2,0.000,ALERT,212.16,302.07,59.986,1453673703,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,315815.2,315815.2,13828,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673759,60595.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.67,59.996,1453673703,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,316446.1,316446.1,18405,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673761,60596.00
01/24/2016 17:15,2,0.000,ALERT,211.70,299.07,59.959,1453673703,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,583292.8,583292.8,7486,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673763,60597.00
01/24/2016 17:15,2,0.000,ALERT,212.61,300.87,59.991,1453673703,"201051344000867","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,305039.2,305039.2,13810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673765,60598.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.97,59.996,1453673703,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,315079.7,315079.7,18367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673766,60599.00
01/24/2016 17:15,2,0.094,ALERT,212.61,300.87,60.012,1453673703,"201051344000648","219011344069620",30.53,0.00,0,299.07,303.58,3.0,0.9,0.000,313190.5,313190.5,13663,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1453673769,60600.00
01/24/2016 17:15,2,0.086,ALERT,212.61,302.07,59.996,1453673703,"201051344000569","219011344069620",30.83,1.00,0,300.27,304.48,2.7,0.7,0.000,321146.9,321146.9,13506,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1453673771,60601.00
01/24/2016 17:15,2,0.000,ALERT,212.38,301.17,59.996,1453673703,"201051344000983","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,314989.5,314989.5,13705,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673773,60602.00
01/24/2016 17:15,2,0.000,ALERT,212.61,301.47,60.002,1453673703,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,309941.1,309941.1,13838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673775,60603.00
01/24/2016 17:15,2,0.094,ALERT,213.06,302.07,60.034,1453673703,"201051344000576","219011344069620",29.86,0.50,0,299.37,303.88,2.8,0.8,0.000,314354.1,314354.1,13588,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1453673776,60604.00
01/24/2016 17:15,2,0.000,ALERT,211.70,298.47,59.970,1453673703,"274151322000087","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,558468.8,558468.8,7501,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453673778,60605.00
01/24/2016 17:15,2,0.000,ALERT,211.93,299.37,59.996,1453673703,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313505.1,313505.1,18426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453673780,60606.00
01/24/2016 17:15,2,0.008,ALERT,212.38,301.47,59.986,1453673703,"201051344000900","219011344069620",30.26,0.50,0,299.37,302.68,0.3,0.0,0.000,319625.9,319625.9,13573,0,0,0,L,1122011218,1,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1453673782,60607.00
01/24/2016 17:30,2,0.000,ALERT,212.38,300.87,59.981,1453674603,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313938.3,313938.3,13629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674605,60608.00
01/24/2016 17:30,2,0.000,ALERT,211.48,298.47,59.965,1453674603,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,585986.2,585986.2,7504,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674607,60609.00
01/24/2016 17:30,2,0.000,ALERT,212.38,300.27,60.002,1453674603,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,13844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674609,60610.00
01/24/2016 17:30,2,0.000,ALERT,212.16,300.87,59.965,1453674603,"201051344000469","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,307266.5,307266.5,13796,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674611,60611.00
01/24/2016 17:30,2,0.000,ALERT,211.25,299.67,59.965,1453674603,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,311576.5,311576.5,18427,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674612,60612.00
01/24/2016 17:30,2,0.000,ALERT,211.03,298.17,59.970,1453674603,"274151322000052","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,593743.0,593743.0,7606,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674614,60613.00
01/24/2016 17:30,2,0.000,ALERT,211.70,299.97,59.965,1453674603,"201051344000585","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,316503.9,316503.9,18419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674616,60614.00
01/24/2016 17:30,2,0.000,ALERT,211.48,299.97,59.954,1453674603,"201051344001230","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,315793.9,315793.9,18359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674618,60615.00
01/24/2016 17:30,2,0.000,ALERT,212.16,300.57,59.954,1453674603,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,309735.3,309735.3,18404,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674619,60616.00
01/24/2016 17:30,2,0.000,ALERT,211.25,299.97,59.954,1453674603,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,319064.0,319064.0,18395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674621,60617.00
01/24/2016 17:30,2,0.000,ALERT,211.03,298.17,59.949,1453674603,"274151322000094","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,477899.9,477899.9,7836,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674623,60618.00
01/24/2016 17:30,2,0.000,ALERT,211.70,300.87,59.944,1453674603,"201051344000579","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,320417.8,320417.8,13814,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674625,60619.00
01/24/2016 17:30,2,0.000,ALERT,211.48,299.67,59.944,1453674603,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,317259.6,317259.6,18412,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674627,60620.00
01/24/2016 17:30,2,0.000,ALERT,211.70,299.37,59.959,1453674603,"201051344000438","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,319023.3,319023.3,18424,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674628,60621.00
01/24/2016 17:30,2,0.000,ALERT,211.93,299.37,59.944,1453674603,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,313103.9,313103.9,18500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674630,60622.00
01/24/2016 17:30,2,0.000,ALERT,211.48,298.77,59.959,1453674603,"274151322000083","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,588056.7,588056.7,7615,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674632,60623.00
01/24/2016 17:30,2,0.000,ALERT,211.70,298.47,59.949,1453674603,"274151322000076","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,624656.0,624656.0,7629,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674634,60624.00
01/24/2016 17:30,2,0.000,ALERT,211.93,301.47,59.949,1453674603,"201051344000868","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,305548.3,305548.3,13647,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674636,60625.00
01/24/2016 17:30,2,0.000,ALERT,211.48,299.97,59.949,1453674603,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,618198.5,618198.5,7549,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674638,60626.00
01/24/2016 17:30,2,0.000,ALERT,211.70,300.57,59.949,1453674603,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,304698.6,304698.6,13819,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674640,60627.00
01/24/2016 17:30,2,0.000,ALERT,211.48,298.77,59.975,1453674603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,317109.0,317109.0,18401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674641,60628.00
01/24/2016 17:30,2,0.000,ALERT,211.93,300.87,59.954,1453674603,"201051344000458","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,314850.0,314850.0,13784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674643,60629.00
01/24/2016 17:30,2,0.000,ALERT,212.38,300.57,59.938,1453674603,"201051344000853","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,312836.1,312836.1,13607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674645,60630.00
01/24/2016 17:30,2,0.000,ALERT,211.93,299.37,59.944,1453674603,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,319057.2,319057.2,18355,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674647,60631.00
01/24/2016 17:30,2,0.000,ALERT,211.70,299.07,59.938,1453674603,"201051344000917","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,316784.4,316784.4,18328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674648,60632.00
01/24/2016 17:30,2,0.000,ALERT,211.70,299.67,59.928,1453674603,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,320671.9,320671.9,18311,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674650,60633.00
01/24/2016 17:30,2,0.000,ALERT,211.70,298.77,59.933,1453674603,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,313505.1,313505.1,18428,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674652,60634.00
01/24/2016 17:30,2,0.000,ALERT,210.80,298.47,59.933,1453674603,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,570954.9,570954.9,7470,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674654,60635.00
01/24/2016 17:30,2,0.000,ALERT,211.93,297.87,59.928,1453674603,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,478005.0,478005.0,7929,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674656,60636.00
01/24/2016 17:30,2,0.000,ALERT,211.25,299.37,59.933,1453674603,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,309913.0,309913.0,18426,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674658,60637.00
01/24/2016 17:30,2,0.000,ALERT,211.70,301.47,59.954,1453674603,"201051344000594","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,315815.2,315815.2,13830,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674659,60638.00
01/24/2016 17:30,2,0.000,ALERT,211.48,299.07,59.933,1453674603,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,316446.1,316446.1,18407,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674661,60639.00
01/24/2016 17:30,2,0.000,ALERT,211.25,299.07,59.933,1453674603,"274151322000054","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,583292.8,583292.8,7488,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674663,60640.00
01/24/2016 17:30,2,0.000,ALERT,212.38,300.27,59.938,1453674603,"201051344000867","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,305039.2,305039.2,13812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674665,60641.00
01/24/2016 17:30,2,0.000,ALERT,211.48,299.37,59.965,1453674603,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,315079.7,315079.7,18369,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674667,60642.00
01/24/2016 17:30,2,0.000,ALERT,211.70,300.57,59.901,1453674603,"201051344000900","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,319625.9,319625.9,13575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674669,60643.00
01/24/2016 17:30,2,0.000,ALERT,211.93,299.67,59.938,1453674603,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313190.7,313190.7,13665,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674670,60644.00
01/24/2016 17:30,2,0.000,ALERT,211.93,301.17,59.949,1453674603,"201051344000569","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,321147.1,321147.1,13508,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674672,60645.00
01/24/2016 17:30,2,0.000,ALERT,211.93,300.87,59.938,1453674603,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,314989.5,314989.5,13707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453674674,60646.00
01/24/2016 17:30,2,0.000,ALERT,212.16,300.57,59.949,1453674603,"201051344001158","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,309941.1,309941.1,13840,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674676,60647.00
01/24/2016 17:30,2,0.000,ALERT,212.38,301.47,59.901,1453674603,"201051344000576","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,314354.2,314354.2,13590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1453674678,60648.00
01/24/2016 17:30,2,0.000,ALERT,211.25,297.57,59.944,1453674603,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,558468.8,558468.8,7503,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453674679,60649.00
01/24/2016 17:45,2,0.000,ALERT,213.06,301.47,59.959,1453675503,"201051344000645","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,313938.3,313938.3,13631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675505,60650.00
01/24/2016 17:45,2,0.000,ALERT,211.70,298.77,59.959,1453675503,"274151322000085","219011344069620",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,585986.2,585986.2,7506,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675507,60651.00
01/24/2016 17:45,2,0.000,ALERT,213.29,301.17,59.965,1453675503,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,13846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675509,60652.00
01/24/2016 17:45,2,0.000,ALERT,212.61,301.47,59.954,1453675503,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,307266.5,307266.5,13798,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675511,60653.00
01/24/2016 17:45,2,0.000,ALERT,211.48,299.37,59.907,1453675503,"201051344000646","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,311576.5,311576.5,18429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675513,60654.00
01/24/2016 17:45,2,0.000,ALERT,211.48,298.77,59.954,1453675503,"274151322000052","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,593743.0,593743.0,7608,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675514,60655.00
01/24/2016 17:45,2,0.000,ALERT,211.93,299.67,59.928,1453675503,"201051344000585","219011344069620",0.00,0.00,0,296.06,303.58,0.0,0.0,0.000,316503.9,316503.9,18421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675516,60656.00
01/24/2016 17:45,2,0.000,ALERT,211.70,299.67,59.954,1453675503,"201051344001230","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,315793.9,315793.9,18361,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675518,60657.00
01/24/2016 17:45,2,0.000,ALERT,212.38,300.27,59.970,1453675503,"201051344000582","219011344069620",0.00,-1.00,0,297.26,304.48,0.0,0.0,0.000,309735.3,309735.3,18406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675520,60658.00
01/24/2016 17:45,2,0.000,ALERT,211.48,299.37,59.970,1453675503,"201051344000955","219011344069620",0.00,-0.50,0,296.36,303.58,0.0,0.0,0.000,319064.0,319064.0,18397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675521,60659.00
01/24/2016 17:45,2,0.000,ALERT,211.70,297.87,59.949,1453675503,"274151322000094","219011344069620",0.00,1.00,0,295.16,302.07,0.0,0.0,0.000,477899.9,477899.9,7838,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675523,60660.00
01/24/2016 17:45,2,0.000,ALERT,212.61,302.07,59.954,1453675503,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,320417.8,320417.8,13816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675525,60661.00
01/24/2016 17:45,2,0.000,ALERT,211.48,299.67,59.959,1453675503,"201051344000890","219011344069620",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,317259.6,317259.6,18414,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675527,60662.00
01/24/2016 17:45,2,0.000,ALERT,211.70,299.07,59.944,1453675503,"201051344000438","219011344069620",0.00,-0.50,0,296.36,303.58,0.0,0.0,0.000,319023.3,319023.3,18426,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675529,60663.00
01/24/2016 17:45,2,0.000,ALERT,211.93,298.77,59.922,1453675503,"201051344000417","219011344069620",0.00,0.00,0,295.76,303.28,0.0,0.0,0.000,313103.9,313103.9,18502,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675531,60664.00
01/24/2016 17:45,2,0.000,ALERT,211.48,299.07,59.959,1453675503,"274151322000083","219011344069620",0.00,1.00,0,295.76,302.98,0.0,0.0,0.000,588056.7,588056.7,7617,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675532,60665.00
01/24/2016 17:45,2,0.000,ALERT,212.16,298.47,59.986,1453675503,"274151322000076","219011344069620",0.00,0.50,0,295.76,302.98,0.0,0.0,0.000,624656.0,624656.0,7631,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675534,60666.00
01/24/2016 17:45,2,0.000,ALERT,212.38,301.77,59.991,1453675503,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,305548.3,305548.3,13649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675536,60667.00
01/24/2016 17:45,2,0.000,ALERT,211.48,299.97,59.944,1453675503,"274151322000095","219011344069620",0.00,2.00,0,296.96,303.58,0.0,0.0,0.000,618198.5,618198.5,7551,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675538,60668.00
01/24/2016 17:45,2,0.000,ALERT,212.16,300.87,59.959,1453675503,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,304698.6,304698.6,13821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675540,60669.00
01/24/2016 17:45,2,0.000,ALERT,211.48,298.47,59.970,1453675503,"201051344001025","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,317109.0,317109.0,18403,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675541,60670.00
01/24/2016 17:45,2,0.000,ALERT,212.16,300.87,59.965,1453675503,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,314850.0,314850.0,13786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675543,60671.00
01/24/2016 17:45,2,0.000,ALERT,213.06,300.87,59.975,1453675503,"201051344000853","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,312836.1,312836.1,13609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675545,60672.00
01/24/2016 17:45,2,0.000,ALERT,212.16,299.37,59.970,1453675503,"201051344000685","219011344069620",0.00,0.00,0,296.06,304.18,0.0,0.0,0.000,319057.2,319057.2,18357,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675547,60673.00
01/24/2016 17:45,2,0.000,ALERT,211.93,298.77,59.965,1453675503,"201051344000917","219011344069620",0.00,1.00,0,295.16,302.98,0.0,0.0,0.000,316784.4,316784.4,18330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675549,60674.00
01/24/2016 17:45,2,0.000,ALERT,211.93,299.37,59.965,1453675503,"201051344001145","219011344069620",0.00,0.00,0,296.66,304.18,0.0,0.0,0.000,320671.9,320671.9,18313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675550,60675.00
01/24/2016 17:45,2,0.000,ALERT,211.70,298.47,59.975,1453675503,"201051344000651","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,313505.1,313505.1,18430,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675552,60676.00
01/24/2016 17:45,2,0.000,ALERT,211.03,298.17,59.996,1453675503,"274151322000088","219011344069620",0.00,2.00,0,295.46,302.37,0.0,0.0,0.000,570954.9,570954.9,7472,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675554,60677.00
01/24/2016 17:45,2,0.000,ALERT,212.16,298.17,59.996,1453675503,"274151322000068","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,478005.0,478005.0,7931,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675556,60678.00
01/24/2016 17:45,2,0.000,ALERT,211.25,299.07,59.970,1453675503,"201051344001135","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,309913.0,309913.0,18428,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675558,60679.00
01/24/2016 17:45,2,0.000,ALERT,211.93,301.47,60.012,1453675503,"201051344000594","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,315815.2,315815.2,13832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675560,60680.00
01/24/2016 17:45,2,0.000,ALERT,211.48,298.77,59.970,1453675503,"201051344001203","219011344069620",0.00,-0.50,0,296.06,304.48,0.0,0.0,0.000,316446.1,316446.1,18409,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675561,60681.00
01/24/2016 17:45,2,0.000,ALERT,211.03,298.17,59.959,1453675503,"274151322000054","219011344069620",0.00,1.50,0,295.46,302.68,0.0,0.0,0.000,583292.8,583292.8,7490,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675563,60682.00
01/24/2016 17:45,2,0.000,ALERT,212.61,300.57,59.954,1453675503,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,305039.2,305039.2,13814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675565,60683.00
01/24/2016 17:45,2,0.000,ALERT,211.70,299.07,59.959,1453675503,"201051344001093","219011344069620",0.00,1.00,0,296.06,303.28,0.0,0.0,0.000,315079.7,315079.7,18371,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675567,60684.00
01/24/2016 17:45,2,0.000,ALERT,212.16,300.87,59.965,1453675503,"201051344000900","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,319625.9,319625.9,13577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675569,60685.00
01/24/2016 17:45,2,0.000,ALERT,212.38,300.27,60.012,1453675503,"201051344000648","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,313190.7,313190.7,13667,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675571,60686.00
01/24/2016 17:45,2,0.000,ALERT,212.16,301.17,59.959,1453675503,"201051344000569","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,321147.1,321147.1,13510,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675572,60687.00
01/24/2016 17:45,2,0.000,ALERT,212.16,300.87,59.938,1453675503,"201051344000983","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,314989.5,314989.5,13709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675574,60688.00
01/24/2016 17:45,2,0.000,ALERT,212.38,300.87,59.959,1453675503,"201051344001158","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,309941.1,309941.1,13842,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675576,60689.00
01/24/2016 17:45,2,0.000,ALERT,212.61,301.17,59.954,1453675503,"201051344000576","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,314354.2,314354.2,13592,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453675578,60690.00
01/24/2016 17:45,2,0.000,ALERT,211.48,297.87,59.938,1453675503,"274151322000087","219011344069620",0.00,3.00,0,294.26,301.47,0.0,0.0,0.000,558468.8,558468.8,7505,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453675580,60691.00
01/24/2016 18:00,2,0.000,ALERT,212.61,300.87,59.975,1453676403,"201051344000645","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,313938.3,313938.3,13633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676405,60692.00
01/24/2016 18:00,2,0.000,ALERT,211.48,297.87,59.949,1453676403,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,585986.2,585986.2,7508,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676407,60693.00
01/24/2016 18:00,2,0.000,ALERT,212.61,300.57,60.007,1453676403,"201051344000633","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,305778.1,305778.1,13848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676409,60694.00
01/24/2016 18:00,2,0.000,ALERT,212.16,301.17,59.986,1453676403,"201051344000469","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,307266.5,307266.5,13800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676410,60695.00
01/24/2016 18:00,2,0.000,ALERT,211.25,298.77,59.975,1453676403,"201051344000646","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,311576.5,311576.5,18431,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676412,60696.00
01/24/2016 18:00,2,0.000,ALERT,211.03,299.07,59.975,1453676403,"274151322000052","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,593743.0,593743.0,7610,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676414,60697.00
01/24/2016 18:00,2,0.000,ALERT,211.48,299.07,59.981,1453676403,"201051344000585","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,316503.9,316503.9,18423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676416,60698.00
01/24/2016 18:00,2,0.000,ALERT,211.48,299.37,59.986,1453676403,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,315793.9,315793.9,18363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676418,60699.00
01/24/2016 18:00,2,0.000,ALERT,211.93,299.67,60.007,1453676403,"201051344000582","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,309735.3,309735.3,18408,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676419,60700.00
01/24/2016 18:00,2,0.000,ALERT,211.03,298.77,60.028,1453676403,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319064.0,319064.0,18399,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676421,60701.00
01/24/2016 18:00,2,0.000,ALERT,211.25,297.57,59.970,1453676403,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,477899.9,477899.9,7840,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676423,60702.00
01/24/2016 18:00,2,0.000,ALERT,211.93,301.17,59.991,1453676403,"201051344000579","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,320417.8,320417.8,13818,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676425,60703.00
01/24/2016 18:00,2,0.000,ALERT,211.25,299.37,59.996,1453676403,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,317259.6,317259.6,18416,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676426,60704.00
01/24/2016 18:00,2,0.000,ALERT,211.25,298.17,60.023,1453676403,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319023.3,319023.3,18428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676428,60705.00
01/24/2016 18:00,2,0.000,ALERT,211.48,297.87,60.007,1453676403,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,313103.9,313103.9,18504,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676430,60706.00
01/24/2016 18:00,2,0.000,ALERT,211.25,298.77,59.981,1453676403,"274151322000083","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,588056.7,588056.7,7619,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676432,60707.00
01/24/2016 18:00,2,0.000,ALERT,211.70,298.17,59.996,1453676403,"274151322000076","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,624656.0,624656.0,7633,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676434,60708.00
01/24/2016 18:00,2,0.000,ALERT,211.93,301.77,60.002,1453676403,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,305548.3,305548.3,13651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676436,60709.00
01/24/2016 18:00,2,0.000,ALERT,211.25,299.37,60.002,1453676403,"274151322000095","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,618198.5,618198.5,7553,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676438,60710.00
01/24/2016 18:00,2,0.000,ALERT,211.70,300.27,60.002,1453676403,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.68,0.0,0.0,0.000,304698.6,304698.6,13823,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676439,60711.00
01/24/2016 18:00,2,0.000,ALERT,211.25,298.17,59.965,1453676403,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,317109.0,317109.0,18405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676441,60712.00
01/24/2016 18:00,2,0.000,ALERT,211.70,300.87,59.996,1453676403,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,314850.0,314850.0,13788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676443,60713.00
01/24/2016 18:00,2,0.000,ALERT,212.38,300.57,60.002,1453676403,"201051344000853","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,312836.1,312836.1,13611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676445,60714.00
01/24/2016 18:00,2,0.000,ALERT,211.70,298.77,59.996,1453676403,"201051344000685","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,319057.2,319057.2,18359,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676447,60715.00
01/24/2016 18:00,2,0.000,ALERT,211.48,298.17,59.970,1453676403,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,316784.4,316784.4,18332,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676448,60716.00
01/24/2016 18:00,2,0.000,ALERT,211.48,299.07,59.986,1453676403,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,320671.9,320671.9,18315,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676450,60717.00
01/24/2016 18:00,2,0.000,ALERT,211.48,298.17,60.034,1453676403,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,313505.1,313505.1,18432,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676452,60718.00
01/24/2016 18:00,2,0.000,ALERT,210.80,298.47,60.028,1453676403,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,570954.9,570954.9,7474,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676454,60719.00
01/24/2016 18:00,2,0.000,ALERT,211.93,297.57,59.938,1453676403,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,478005.0,478005.0,7933,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676456,60720.00
01/24/2016 18:00,2,0.000,ALERT,211.03,298.47,59.959,1453676403,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,309913.0,309913.0,18430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676458,60721.00
01/24/2016 18:00,2,0.000,ALERT,211.70,301.17,59.965,1453676403,"201051344000594","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,315815.2,315815.2,13834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676460,60722.00
01/24/2016 18:00,2,0.000,ALERT,211.48,298.47,59.965,1453676403,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,316446.1,316446.1,18411,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676461,60723.00
