ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 18:00,2,0.000,ALERT,211.03,299.07,59.965,1453676403,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,583292.8,583292.8,7492,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676463,60724.00
01/24/2016 18:00,2,0.000,ALERT,212.16,300.57,59.949,1453676403,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,305039.2,305039.2,13816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676465,60725.00
01/24/2016 18:00,2,0.000,ALERT,211.48,298.77,59.928,1453676403,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315079.7,315079.7,18373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676467,60726.00
01/24/2016 18:00,2,0.000,ALERT,211.70,300.87,59.965,1453676403,"201051344000900","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,319625.9,319625.9,13579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676468,60727.00
01/24/2016 18:00,2,0.000,ALERT,212.16,299.97,59.970,1453676403,"201051344000648","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313190.7,313190.7,13669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676470,60728.00
01/24/2016 18:00,2,0.000,ALERT,211.93,301.17,59.975,1453676403,"201051344000569","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,321147.1,321147.1,13512,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676472,60729.00
01/24/2016 18:00,2,0.000,ALERT,211.93,300.87,59.996,1453676403,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,314989.5,314989.5,13711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676474,60730.00
01/24/2016 18:00,2,0.000,ALERT,212.16,300.87,59.949,1453676403,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,309941.1,309941.1,13844,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453676476,60731.00
01/24/2016 18:00,2,0.000,ALERT,212.38,301.47,59.965,1453676403,"201051344000576","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,314354.2,314354.2,13594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676478,60732.00
01/24/2016 18:00,2,0.000,ALERT,211.03,296.66,59.975,1453676403,"274151322000087","219011344069620",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,558468.8,558468.8,7507,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453676479,60733.00
01/24/2016 18:15,2,0.000,ALERT,212.61,300.87,59.965,1453677304,"201051344000645","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,313938.3,313938.3,13635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677306,60734.00
01/24/2016 18:15,2,0.000,ALERT,211.70,297.87,59.949,1453677304,"274151322000085","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,585986.2,585986.2,7510,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677307,60735.00
01/24/2016 18:15,2,0.000,ALERT,212.83,300.87,59.922,1453677304,"201051344000633","219011344069620",0.00,-0.50,0,296.96,304.18,0.0,0.0,0.000,305778.1,305778.1,13850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677309,60736.00
01/24/2016 18:15,2,0.000,ALERT,212.38,300.87,59.959,1453677304,"201051344000469","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,307266.5,307266.5,13802,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677311,60737.00
01/24/2016 18:15,2,0.000,ALERT,211.03,298.47,59.965,1453677304,"201051344000646","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,311576.5,311576.5,18433,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677313,60738.00
01/24/2016 18:15,2,0.000,ALERT,211.25,298.77,59.954,1453677304,"274151322000052","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,593743.0,593743.0,7612,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677315,60739.00
01/24/2016 18:15,2,0.000,ALERT,211.48,298.77,59.959,1453677304,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,316503.9,316503.9,18425,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677316,60740.00
01/24/2016 18:15,2,0.000,ALERT,211.25,298.77,60.007,1453677304,"201051344001230","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,315793.9,315793.9,18365,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677318,60741.00
01/24/2016 18:15,2,0.000,ALERT,211.93,299.37,59.970,1453677304,"201051344000582","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,309735.3,309735.3,18410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677320,60742.00
01/24/2016 18:15,2,0.000,ALERT,211.03,298.47,59.965,1453677304,"201051344000955","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,319064.0,319064.0,18401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677322,60743.00
01/24/2016 18:15,2,0.000,ALERT,211.48,297.87,59.949,1453677304,"274151322000094","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,477899.9,477899.9,7842,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677323,60744.00
01/24/2016 18:15,2,0.000,ALERT,212.38,301.77,59.922,1453677304,"201051344000579","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,320417.8,320417.8,13820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677325,60745.00
01/24/2016 18:15,2,0.000,ALERT,211.25,298.77,59.959,1453677304,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,317259.6,317259.6,18418,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677327,60746.00
01/24/2016 18:15,2,0.000,ALERT,211.25,298.17,59.965,1453677304,"201051344000438","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,319023.3,319023.3,18430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677329,60747.00
01/24/2016 18:15,2,0.000,ALERT,211.48,297.87,59.965,1453677304,"201051344000417","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,313103.9,313103.9,18506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677331,60748.00
01/24/2016 18:15,2,0.000,ALERT,211.93,299.07,59.965,1453677304,"274151322000083","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,588056.7,588056.7,7621,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677333,60749.00
01/24/2016 18:15,2,0.000,ALERT,212.16,298.47,59.965,1453677304,"274151322000076","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,624656.0,624656.0,7635,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677334,60750.00
01/24/2016 18:15,2,0.000,ALERT,212.38,301.77,59.965,1453677304,"201051344000868","219011344069620",0.00,-0.50,0,299.67,306.28,0.0,0.0,0.000,305548.3,305548.3,13653,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677336,60751.00
01/24/2016 18:15,2,0.000,ALERT,211.70,299.37,59.965,1453677304,"274151322000095","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,618198.5,618198.5,7555,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677338,60752.00
01/24/2016 18:15,2,0.000,ALERT,212.16,300.87,59.959,1453677304,"201051344000988","219011344069620",0.00,-0.50,0,296.06,304.18,0.0,0.0,0.000,304698.6,304698.6,13825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677340,60753.00
01/24/2016 18:15,2,0.000,ALERT,211.48,298.17,59.933,1453677304,"201051344001025","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,317109.0,317109.0,18407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677342,60754.00
01/24/2016 18:15,2,0.000,ALERT,212.16,300.87,59.959,1453677304,"201051344000458","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,314850.0,314850.0,13790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677344,60755.00
01/24/2016 18:15,2,0.000,ALERT,212.83,300.57,59.981,1453677304,"201051344000853","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,312836.1,312836.1,13613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677345,60756.00
01/24/2016 18:15,2,0.000,ALERT,211.93,298.77,59.907,1453677304,"201051344000685","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,319057.2,319057.2,18361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677347,60757.00
01/24/2016 18:15,2,0.000,ALERT,211.70,298.47,59.959,1453677304,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,316784.4,316784.4,18334,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677349,60758.00
01/24/2016 18:15,2,0.000,ALERT,211.93,299.07,59.959,1453677304,"201051344001145","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,320671.9,320671.9,18317,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677351,60759.00
01/24/2016 18:15,2,0.000,ALERT,211.70,298.17,59.949,1453677304,"201051344000651","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,313505.1,313505.1,18434,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677353,60760.00
01/24/2016 18:15,2,0.000,ALERT,211.48,298.17,59.949,1453677304,"274151322000088","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,570954.9,570954.9,7476,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677354,60761.00
01/24/2016 18:15,2,0.000,ALERT,212.16,297.26,59.954,1453677304,"274151322000068","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,478005.0,478005.0,7935,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677356,60762.00
01/24/2016 18:15,2,0.000,ALERT,211.03,298.47,59.949,1453677304,"201051344001135","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,309913.0,309913.0,18432,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677358,60763.00
01/24/2016 18:15,2,0.000,ALERT,211.93,301.17,59.954,1453677304,"201051344000594","219011344069620",0.00,-0.50,0,298.47,305.08,0.0,0.0,0.000,315815.2,315815.2,13836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677360,60764.00
01/24/2016 18:15,2,0.000,ALERT,211.48,298.17,59.949,1453677304,"201051344001203","219011344069620",0.00,-0.50,0,296.66,303.58,0.0,0.0,0.000,316446.1,316446.1,18413,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677361,60765.00
01/24/2016 18:15,2,0.000,ALERT,211.25,298.77,59.944,1453677304,"274151322000054","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,583292.8,583292.8,7494,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677363,60766.00
01/24/2016 18:15,2,0.000,ALERT,212.61,299.97,59.949,1453677304,"201051344000867","219011344069620",0.00,0.00,0,298.17,305.68,0.0,0.0,0.000,305039.2,305039.2,13818,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453677365,60767.00
01/24/2016 18:15,2,0.000,ALERT,211.48,298.47,59.954,1453677304,"201051344001093","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,315079.7,315079.7,18375,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677367,60768.00
01/24/2016 18:15,2,0.000,ALERT,211.93,300.27,59.938,1453677304,"201051344000900","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,319625.9,319625.9,13581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677369,60769.00
01/24/2016 18:15,2,0.000,ALERT,212.38,299.67,59.949,1453677304,"201051344000648","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,313190.7,313190.7,13671,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677371,60770.00
01/24/2016 18:15,2,0.000,ALERT,212.16,300.87,59.944,1453677304,"201051344000569","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,321147.1,321147.1,13514,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677373,60771.00
01/24/2016 18:15,2,0.000,ALERT,212.16,300.57,59.938,1453677304,"201051344000983","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,314989.5,314989.5,13713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677374,60772.00
01/24/2016 18:15,2,0.000,ALERT,212.38,300.57,59.933,1453677304,"201051344001158","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,309941.1,309941.1,13846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677376,60773.00
01/24/2016 18:15,2,0.000,ALERT,212.83,301.17,59.933,1453677304,"201051344000576","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,314354.2,314354.2,13596,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677378,60774.00
01/24/2016 18:15,2,0.000,ALERT,211.70,297.57,59.912,1453677304,"274151322000087","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,558468.8,558468.8,7509,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453677380,60775.00
01/24/2016 18:30,2,0.000,ALERT,212.61,300.87,60.002,1453678203,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313938.3,313938.3,13637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678206,60776.00
01/24/2016 18:30,2,0.000,ALERT,211.70,298.17,60.002,1453678203,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,585986.2,585986.2,7512,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678207,60777.00
01/24/2016 18:30,2,0.000,ALERT,212.83,300.87,60.007,1453678203,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,305778.1,305778.1,13852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678209,60778.00
01/24/2016 18:30,2,0.000,ALERT,212.38,300.87,60.002,1453678203,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,307266.5,307266.5,13804,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678211,60779.00
01/24/2016 18:30,2,0.000,ALERT,211.48,299.37,60.002,1453678203,"201051344000646","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,311576.5,311576.5,18435,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678213,60780.00
01/24/2016 18:30,2,0.000,ALERT,211.25,299.37,59.991,1453678203,"274151322000052","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,593743.0,593743.0,7614,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678215,60781.00
01/24/2016 18:30,2,0.000,ALERT,211.93,299.67,59.996,1453678203,"201051344000585","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,316503.9,316503.9,18427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678216,60782.00
01/24/2016 18:30,2,0.000,ALERT,211.70,299.97,60.012,1453678203,"201051344001230","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,315793.9,315793.9,18367,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678218,60783.00
01/24/2016 18:30,2,0.000,ALERT,212.16,300.57,60.002,1453678203,"201051344000582","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,309735.3,309735.3,18412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678220,60784.00
01/24/2016 18:30,2,0.000,ALERT,211.25,299.67,59.996,1453678203,"201051344000955","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,319064.0,319064.0,18403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678222,60785.00
01/24/2016 18:30,2,0.000,ALERT,211.48,297.87,59.996,1453678203,"274151322000094","219011344069620",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,477899.9,477899.9,7844,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678223,60786.00
01/24/2016 18:30,2,0.000,ALERT,212.38,301.47,59.965,1453678203,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,320417.8,320417.8,13822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678225,60787.00
01/24/2016 18:30,2,0.000,ALERT,211.48,299.97,59.986,1453678203,"201051344000890","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,317259.6,317259.6,18420,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678227,60788.00
01/24/2016 18:30,2,0.000,ALERT,211.70,299.67,60.034,1453678203,"201051344000438","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,319023.3,319023.3,18432,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678229,60789.00
01/24/2016 18:30,2,0.000,ALERT,211.93,299.07,60.002,1453678203,"201051344000417","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,313103.9,313103.9,18508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678231,60790.00
01/24/2016 18:30,2,0.000,ALERT,211.70,298.77,59.996,1453678203,"274151322000083","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,588056.7,588056.7,7623,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678233,60791.00
01/24/2016 18:30,2,0.000,ALERT,212.16,298.47,60.028,1453678203,"274151322000076","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,624656.0,624656.0,7637,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678235,60792.00
01/24/2016 18:30,2,0.000,ALERT,212.16,301.47,60.002,1453678203,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,305548.3,305548.3,13655,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678236,60793.00
01/24/2016 18:30,2,0.000,ALERT,211.48,299.37,59.991,1453678203,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,618198.5,618198.5,7557,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678238,60794.00
01/24/2016 18:30,2,0.000,ALERT,212.16,300.57,59.996,1453678203,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,304698.6,304698.6,13827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678240,60795.00
01/24/2016 18:30,2,0.000,ALERT,211.48,299.07,60.034,1453678203,"201051344001025","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,317109.0,317109.0,18409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678242,60796.00
01/24/2016 18:30,2,0.000,ALERT,211.93,300.57,59.965,1453678203,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,314850.0,314850.0,13792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678244,60797.00
01/24/2016 18:30,2,0.000,ALERT,212.83,300.57,59.996,1453678203,"201051344000853","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,312836.1,312836.1,13615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678245,60798.00
01/24/2016 18:30,2,0.000,ALERT,212.16,299.67,60.002,1453678203,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,319057.2,319057.2,18363,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678247,60799.00
01/24/2016 18:30,2,0.000,ALERT,211.93,299.37,60.002,1453678203,"201051344000917","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,316784.4,316784.4,18336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678249,60800.00
01/24/2016 18:30,2,0.000,ALERT,211.93,299.97,59.996,1453678203,"201051344001145","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,320671.9,320671.9,18319,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678251,60801.00
01/24/2016 18:30,2,0.000,ALERT,211.70,299.07,59.996,1453678203,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,313505.1,313505.1,18436,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678253,60802.00
01/24/2016 18:30,2,0.000,ALERT,211.03,297.87,59.991,1453678203,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,570954.9,570954.9,7478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678255,60803.00
01/24/2016 18:30,2,0.000,ALERT,212.16,297.87,60.002,1453678203,"274151322000068","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,478005.0,478005.0,7937,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678256,60804.00
01/24/2016 18:30,2,0.000,ALERT,211.25,299.37,60.012,1453678203,"201051344001135","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,309913.0,309913.0,18434,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678258,60805.00
01/24/2016 18:30,2,0.000,ALERT,211.70,301.17,59.991,1453678203,"201051344000594","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315815.2,315815.2,13838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678260,60806.00
01/24/2016 18:30,2,0.000,ALERT,211.48,298.77,60.002,1453678203,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,316446.1,316446.1,18415,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678262,60807.00
01/24/2016 18:30,2,0.000,ALERT,211.25,298.17,59.949,1453678203,"274151322000054","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,583292.8,583292.8,7496,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678264,60808.00
01/24/2016 18:30,2,0.000,ALERT,212.61,300.27,60.034,1453678203,"201051344000867","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,305039.2,305039.2,13820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678265,60809.00
01/24/2016 18:30,2,0.000,ALERT,211.70,299.67,60.039,1453678203,"201051344001093","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,315079.7,315079.7,18377,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678267,60810.00
01/24/2016 18:30,2,0.000,ALERT,211.93,300.57,59.965,1453678203,"201051344000900","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,319625.9,319625.9,13583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678269,60811.00
01/24/2016 18:30,2,0.000,ALERT,212.38,299.97,60.002,1453678203,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,313190.7,313190.7,13673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678271,60812.00
01/24/2016 18:30,2,0.000,ALERT,212.38,301.17,59.959,1453678203,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321147.1,321147.1,13516,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678273,60813.00
01/24/2016 18:30,2,0.000,ALERT,212.16,300.57,59.986,1453678203,"201051344000983","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,314989.5,314989.5,13715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678274,60814.00
01/24/2016 18:30,2,0.000,ALERT,212.38,300.57,59.991,1453678203,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,309941.1,309941.1,13848,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678276,60815.00
01/24/2016 18:30,2,0.000,ALERT,212.83,301.17,59.996,1453678203,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,314354.2,314354.2,13598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453678278,60816.00
01/24/2016 18:30,2,0.000,ALERT,211.48,297.57,59.996,1453678203,"274151322000087","219011344069620",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,558468.8,558468.8,7511,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453678280,60817.00
01/24/2016 18:45,2,0.000,ALERT,212.83,300.87,59.938,1453679103,"201051344000645","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,313938.3,313938.3,13639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453679105,60818.00
01/24/2016 18:45,2,0.000,ALERT,211.48,298.17,59.975,1453679103,"274151322000085","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,585986.2,585986.2,7514,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679107,60819.00
01/24/2016 18:45,2,0.000,ALERT,212.83,300.27,59.944,1453679103,"201051344000633","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,305778.1,305778.1,13854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679109,60820.00
01/24/2016 18:45,2,0.000,ALERT,212.61,300.87,59.938,1453679103,"201051344000469","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,307266.5,307266.5,13806,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679110,60821.00
01/24/2016 18:45,2,0.000,ALERT,211.25,298.77,59.938,1453679103,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,311576.5,311576.5,18437,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679112,60822.00
01/24/2016 18:45,2,0.000,ALERT,211.25,298.77,59.965,1453679103,"274151322000052","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,593743.0,593743.0,7616,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679114,60823.00
01/24/2016 18:45,2,0.000,ALERT,211.48,298.77,59.907,1453679103,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,316503.9,316503.9,18429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679116,60824.00
01/24/2016 18:45,2,0.000,ALERT,211.48,299.07,59.928,1453679103,"201051344001230","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,315793.9,315793.9,18369,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679118,60825.00
01/24/2016 18:45,2,0.000,ALERT,211.93,299.67,59.933,1453679103,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,309735.3,309735.3,18414,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679119,60826.00
01/24/2016 18:45,2,0.000,ALERT,211.25,298.77,59.954,1453679103,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,319064.0,319064.0,18405,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679121,60827.00
01/24/2016 18:45,2,0.000,ALERT,211.48,297.26,59.912,1453679103,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,477899.9,477899.9,7846,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679123,60828.00
01/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.928,1453679103,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,320417.8,320417.8,13824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679125,60829.00
01/24/2016 18:45,2,0.000,ALERT,211.25,299.07,59.938,1453679103,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,317259.6,317259.6,18422,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679126,60830.00
01/24/2016 18:45,2,0.000,ALERT,211.70,298.47,59.933,1453679103,"201051344000438","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,319023.3,319023.3,18434,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679128,60831.00
01/24/2016 18:45,2,0.000,ALERT,211.70,298.17,59.938,1453679103,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,313103.9,313103.9,18510,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679130,60832.00
01/24/2016 18:45,2,0.000,ALERT,211.48,298.47,59.965,1453679103,"274151322000083","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,588056.7,588056.7,7625,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679132,60833.00
01/24/2016 18:45,2,0.000,ALERT,212.16,297.57,59.938,1453679103,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,624656.0,624656.0,7639,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453679134,60834.00
01/24/2016 18:45,2,0.000,ALERT,212.16,301.17,59.933,1453679103,"201051344000868","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,305548.3,305548.3,13657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679136,60835.00
01/24/2016 18:45,2,0.000,ALERT,211.48,298.77,59.975,1453679103,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,618198.5,618198.5,7559,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679138,60836.00
01/24/2016 18:45,2,0.000,ALERT,211.93,300.27,59.975,1453679103,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,304698.6,304698.6,13829,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679139,60837.00
01/24/2016 18:45,2,0.000,ALERT,211.25,298.17,59.949,1453679103,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,317109.0,317109.0,18411,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453679141,60838.00
01/24/2016 18:45,2,0.000,ALERT,212.16,300.57,59.975,1453679103,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,314850.0,314850.0,13794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679143,60839.00
01/24/2016 18:45,2,0.000,ALERT,212.61,299.97,59.938,1453679103,"201051344000853","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,312836.1,312836.1,13617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679145,60840.00
01/24/2016 18:45,2,0.000,ALERT,211.93,298.77,59.917,1453679103,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,319057.2,319057.2,18365,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679147,60841.00
01/24/2016 18:45,2,0.000,ALERT,211.70,298.17,59.896,1453679103,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,316784.4,316784.4,18338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679148,60842.00
01/24/2016 18:45,2,0.000,ALERT,211.70,299.07,59.933,1453679103,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,320671.9,320671.9,18321,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679150,60843.00
01/24/2016 18:45,2,0.000,ALERT,211.48,297.87,59.922,1453679103,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,313505.1,313505.1,18438,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679152,60844.00
01/24/2016 18:45,2,0.000,ALERT,211.03,297.57,59.928,1453679103,"274151322000088","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,570954.9,570954.9,7480,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679154,60845.00
01/24/2016 18:45,2,0.000,ALERT,212.16,297.57,59.944,1453679103,"274151322000068","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,478005.0,478005.0,7939,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679156,60846.00
01/24/2016 18:45,2,0.000,ALERT,211.03,298.47,59.933,1453679103,"201051344001135","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,309913.0,309913.0,18436,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679158,60847.00
01/24/2016 18:45,2,0.000,ALERT,211.93,300.87,59.949,1453679103,"201051344000594","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,315815.2,315815.2,13840,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679160,60848.00
01/24/2016 18:45,2,0.000,ALERT,211.48,298.47,59.944,1453679103,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,316446.1,316446.1,18417,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679161,60849.00
01/24/2016 18:45,2,0.000,ALERT,211.25,298.77,59.928,1453679103,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,583292.8,583292.8,7498,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679163,60850.00
01/24/2016 18:45,2,0.000,ALERT,212.38,299.97,59.944,1453679103,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,305039.2,305039.2,13822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679165,60851.00
01/24/2016 18:45,2,0.000,ALERT,211.70,299.07,59.986,1453679103,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,315079.7,315079.7,18379,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679167,60852.00
01/24/2016 18:45,2,0.000,ALERT,212.16,300.57,59.944,1453679103,"201051344000900","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,319625.9,319625.9,13585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679168,60853.00
01/24/2016 18:45,2,0.000,ALERT,212.38,299.67,59.944,1453679103,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,313190.7,313190.7,13675,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453679170,60854.00
01/24/2016 18:45,2,0.000,ALERT,212.38,301.17,59.912,1453679103,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,321147.1,321147.1,13518,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679172,60855.00
01/24/2016 18:45,2,0.000,ALERT,212.16,300.27,59.944,1453679103,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,314989.5,314989.5,13717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679174,60856.00
01/24/2016 18:45,2,0.000,ALERT,212.16,300.27,59.970,1453679103,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,309941.1,309941.1,13850,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679176,60857.00
01/24/2016 18:45,2,0.000,ALERT,212.83,300.87,59.938,1453679103,"201051344000576","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,314354.2,314354.2,13600,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679178,60858.00
01/24/2016 18:45,2,0.000,ALERT,211.48,297.57,59.907,1453679103,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,558468.8,558468.8,7513,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453679179,60859.00
01/24/2016 19:00,2,0.000,ALERT,213.29,301.77,59.970,1453680003,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,313938.3,313938.3,13641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680005,60860.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.07,59.970,1453680003,"274151322000085","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,585986.2,585986.2,7516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680007,60861.00
01/24/2016 19:00,2,0.000,ALERT,213.29,301.17,59.970,1453680003,"201051344000633","219011344069620",0.00,-0.50,0,296.66,302.37,0.0,0.0,0.000,305778.1,305778.1,13856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680009,60862.00
01/24/2016 19:00,2,0.000,ALERT,212.61,301.47,59.965,1453680003,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,307266.5,307266.5,13808,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680010,60863.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.67,59.965,1453680003,"201051344000646","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,311576.5,311576.5,18439,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680012,60864.00
01/24/2016 19:00,2,0.000,ALERT,211.48,299.97,59.959,1453680003,"274151322000052","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,593743.0,593743.0,7618,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680014,60865.00
01/24/2016 19:00,2,0.000,ALERT,212.38,299.97,59.970,1453680003,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,316503.9,316503.9,18431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680016,60866.00
01/24/2016 19:00,2,0.000,ALERT,212.16,300.27,59.965,1453680003,"201051344001230","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,315793.9,315793.9,18371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680018,60867.00
01/24/2016 19:00,2,0.000,ALERT,212.61,300.57,59.965,1453680003,"201051344000582","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,309735.3,309735.3,18416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680019,60868.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.67,59.965,1453680003,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,319064.0,319064.0,18407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680021,60869.00
