ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 19:00,2,0.000,ALERT,211.70,298.47,59.949,1453680003,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,477899.9,477899.9,7848,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680023,60870.00
01/24/2016 19:00,2,0.000,ALERT,212.61,301.77,59.981,1453680003,"201051344000579","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,320417.8,320417.8,13826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680025,60871.00
01/24/2016 19:00,2,0.000,ALERT,212.16,299.97,59.965,1453680003,"201051344000890","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,317259.6,317259.6,18424,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680027,60872.00
01/24/2016 19:00,2,0.000,ALERT,212.16,299.37,59.954,1453680003,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,319023.3,319023.3,18436,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680029,60873.00
01/24/2016 19:00,2,0.000,ALERT,212.38,299.07,59.970,1453680003,"201051344000417","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,313103.9,313103.9,18512,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680031,60874.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.37,59.944,1453680003,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,588056.7,588056.7,7627,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680032,60875.00
01/24/2016 19:00,2,0.000,ALERT,212.61,299.07,59.954,1453680003,"274151322000076","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,624656.0,624656.0,7641,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680034,60876.00
01/24/2016 19:00,2,0.000,ALERT,212.61,302.07,59.928,1453680003,"201051344000868","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,305548.3,305548.3,13659,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680036,60877.00
01/24/2016 19:00,2,0.000,ALERT,211.93,300.57,59.959,1453680003,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,618198.5,618198.5,7561,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680038,60878.00
01/24/2016 19:00,2,0.000,ALERT,212.38,301.17,59.949,1453680003,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,304698.6,304698.6,13831,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680040,60879.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.07,59.933,1453680003,"201051344001025","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,317109.0,317109.0,18413,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680042,60880.00
01/24/2016 19:00,2,0.000,ALERT,212.38,301.47,59.959,1453680003,"201051344000458","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,314850.0,314850.0,13796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680043,60881.00
01/24/2016 19:00,2,0.000,ALERT,213.06,301.17,59.981,1453680003,"201051344000853","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,312836.1,312836.1,13619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680045,60882.00
01/24/2016 19:00,2,0.000,ALERT,212.61,299.67,59.965,1453680003,"201051344000685","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,319057.2,319057.2,18367,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680047,60883.00
01/24/2016 19:00,2,0.000,ALERT,212.38,299.37,59.959,1453680003,"201051344000917","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,316784.4,316784.4,18340,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680049,60884.00
01/24/2016 19:00,2,0.000,ALERT,212.38,299.67,59.928,1453680003,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,320671.9,320671.9,18323,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680051,60885.00
01/24/2016 19:00,2,0.000,ALERT,212.16,298.77,59.965,1453680003,"201051344000651","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,313505.1,313505.1,18440,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680052,60886.00
01/24/2016 19:00,2,0.000,ALERT,211.48,299.37,59.949,1453680003,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,570954.9,570954.9,7482,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680054,60887.00
01/24/2016 19:00,2,0.000,ALERT,212.61,298.77,59.965,1453680003,"274151322000068","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,478005.0,478005.0,7941,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680056,60888.00
01/24/2016 19:00,2,0.000,ALERT,211.70,299.37,59.959,1453680003,"201051344001135","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,309913.0,309913.0,18438,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680058,60889.00
01/24/2016 19:00,2,0.000,ALERT,212.38,301.77,59.965,1453680003,"201051344000594","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,315815.2,315815.2,13842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680060,60890.00
01/24/2016 19:00,2,0.000,ALERT,212.16,299.37,59.954,1453680003,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,316446.1,316446.1,18419,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680062,60891.00
01/24/2016 19:00,2,0.000,ALERT,211.70,299.97,59.965,1453680003,"274151322000054","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,583292.8,583292.8,7500,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680063,60892.00
01/24/2016 19:00,2,0.000,ALERT,212.83,300.87,59.965,1453680003,"201051344000867","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,305039.2,305039.2,13824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680065,60893.00
01/24/2016 19:00,2,0.000,ALERT,211.93,299.37,59.970,1453680003,"201051344001093","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,315079.7,315079.7,18381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680067,60894.00
01/24/2016 19:00,2,0.000,ALERT,212.38,301.17,59.970,1453680003,"201051344000900","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,319625.9,319625.9,13587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680069,60895.00
01/24/2016 19:00,2,0.000,ALERT,212.83,300.87,59.975,1453680003,"201051344000648","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,313190.7,313190.7,13677,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680071,60896.00
01/24/2016 19:00,2,0.000,ALERT,212.83,302.07,59.938,1453680003,"201051344000569","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,321147.1,321147.1,13520,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680072,60897.00
01/24/2016 19:00,2,0.000,ALERT,212.61,301.47,59.975,1453680003,"201051344000983","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,314989.5,314989.5,13719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680074,60898.00
01/24/2016 19:00,2,0.000,ALERT,212.61,301.17,59.965,1453680003,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,309941.1,309941.1,13852,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680076,60899.00
01/24/2016 19:00,2,0.000,ALERT,213.29,302.07,59.975,1453680003,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,314354.2,314354.2,13602,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680078,60900.00
01/24/2016 19:00,2,0.000,ALERT,211.93,298.47,59.949,1453680003,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,558468.8,558468.8,7515,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680080,60901.00
01/24/2016 19:15,2,0.000,ALERT,213.06,302.37,60.002,1453680903,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313938.3,313938.3,13643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680905,60902.00
01/24/2016 19:15,2,0.000,ALERT,212.16,299.07,59.986,1453680903,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,585986.2,585986.2,7518,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680907,60903.00
01/24/2016 19:15,2,0.000,ALERT,213.29,301.77,60.034,1453680903,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,305778.1,305778.1,13858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680909,60904.00
01/24/2016 19:15,2,0.000,ALERT,212.83,302.07,60.007,1453680903,"201051344000469","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,307266.5,307266.5,13810,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680911,60905.00
01/24/2016 19:15,2,0.000,ALERT,211.70,299.67,60.023,1453680903,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,311576.5,311576.5,18441,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680912,60906.00
01/24/2016 19:15,2,0.000,ALERT,211.70,298.47,59.996,1453680903,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,593743.0,593743.0,7620,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680914,60907.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.37,59.991,1453680903,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,316503.9,316503.9,18433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680916,60908.00
01/24/2016 19:15,2,0.000,ALERT,211.70,299.67,60.039,1453680903,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,315793.9,315793.9,18373,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680918,60909.00
01/24/2016 19:15,2,0.000,ALERT,212.38,300.27,59.991,1453680903,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,309735.3,309735.3,18418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680920,60910.00
01/24/2016 19:15,2,0.000,ALERT,211.48,299.67,59.991,1453680903,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,319064.0,319064.0,18409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680921,60911.00
01/24/2016 19:15,2,0.000,ALERT,211.93,298.77,59.991,1453680903,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.27,0.0,0.0,0.000,477899.9,477899.9,7850,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680923,60912.00
01/24/2016 19:15,2,0.000,ALERT,212.83,302.37,59.991,1453680903,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,320417.8,320417.8,13828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680925,60913.00
01/24/2016 19:15,2,0.000,ALERT,211.48,299.67,59.996,1453680903,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,317259.6,317259.6,18426,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680927,60914.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.37,59.996,1453680903,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,319023.3,319023.3,18438,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680929,60915.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.07,59.986,1453680903,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,313103.9,313103.9,18514,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680930,60916.00
01/24/2016 19:15,2,0.000,ALERT,212.16,299.37,59.975,1453680903,"274151322000083","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,588056.7,588056.7,7629,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680932,60917.00
01/24/2016 19:15,2,0.000,ALERT,212.38,298.77,59.986,1453680903,"274151322000076","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,624656.0,624656.0,7643,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680934,60918.00
01/24/2016 19:15,2,0.000,ALERT,212.61,302.07,60.028,1453680903,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,305548.3,305548.3,13661,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680936,60919.00
01/24/2016 19:15,2,0.000,ALERT,211.93,300.27,59.975,1453680903,"274151322000095","219011344069620",0.00,0.00,0,299.07,301.77,0.0,0.0,0.000,618198.5,618198.5,7563,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680938,60920.00
01/24/2016 19:15,2,0.000,ALERT,212.61,301.17,59.986,1453680903,"201051344000988","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,13833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680940,60921.00
01/24/2016 19:15,2,0.000,ALERT,211.70,298.77,59.981,1453680903,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317109.0,317109.0,18415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680941,60922.00
01/24/2016 19:15,2,0.000,ALERT,212.61,301.47,59.991,1453680903,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,314850.0,314850.0,13798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680943,60923.00
01/24/2016 19:15,2,0.000,ALERT,213.29,301.17,59.986,1453680903,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312836.1,312836.1,13621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680945,60924.00
01/24/2016 19:15,2,0.000,ALERT,212.16,299.67,59.981,1453680903,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,319057.2,319057.2,18369,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680947,60925.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.37,59.970,1453680903,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,316784.4,316784.4,18342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680949,60926.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.67,59.986,1453680903,"201051344001145","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,320671.9,320671.9,18325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453680951,60927.00
01/24/2016 19:15,2,0.000,ALERT,211.70,298.77,59.986,1453680903,"201051344000651","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,313505.1,313505.1,18442,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680952,60928.00
01/24/2016 19:15,2,0.000,ALERT,211.70,298.77,59.954,1453680903,"274151322000088","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,570954.9,570954.9,7484,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680954,60929.00
01/24/2016 19:15,2,0.000,ALERT,212.61,298.17,59.981,1453680903,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.27,0.0,0.0,0.000,478005.0,478005.0,7943,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680956,60930.00
01/24/2016 19:15,2,0.000,ALERT,211.48,299.37,59.986,1453680903,"201051344001135","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,309913.0,309913.0,18440,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680958,60931.00
01/24/2016 19:15,2,0.000,ALERT,212.38,302.07,59.981,1453680903,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,315815.2,315815.2,13844,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680960,60932.00
01/24/2016 19:15,2,0.000,ALERT,211.70,299.07,59.986,1453680903,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,316446.1,316446.1,18421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680962,60933.00
01/24/2016 19:15,2,0.000,ALERT,211.93,299.67,59.986,1453680903,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,583292.8,583292.8,7502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680963,60934.00
01/24/2016 19:15,2,0.000,ALERT,213.06,301.17,60.028,1453680903,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,305039.2,305039.2,13826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680965,60935.00
01/24/2016 19:15,2,0.000,ALERT,211.70,299.37,59.996,1453680903,"201051344001093","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,315079.7,315079.7,18383,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680967,60936.00
01/24/2016 19:15,2,0.000,ALERT,212.61,301.77,59.991,1453680903,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,319625.9,319625.9,13589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680969,60937.00
01/24/2016 19:15,2,0.000,ALERT,212.83,300.57,59.986,1453680903,"201051344000648","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,313190.7,313190.7,13679,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680970,60938.00
01/24/2016 19:15,2,0.000,ALERT,212.83,302.37,59.996,1453680903,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,321147.1,321147.1,13522,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680972,60939.00
01/24/2016 19:15,2,0.000,ALERT,212.61,301.47,59.991,1453680903,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,314989.5,314989.5,13721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680974,60940.00
01/24/2016 19:15,2,0.000,ALERT,212.83,301.47,60.023,1453680903,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,309941.1,309941.1,13854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680976,60941.00
01/24/2016 19:15,2,0.000,ALERT,213.06,302.07,59.991,1453680903,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,314354.2,314354.2,13604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680978,60942.00
01/24/2016 19:15,2,0.000,ALERT,212.16,298.47,59.991,1453680903,"274151322000087","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,558468.8,558468.8,7517,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453680979,60943.00
01/24/2016 19:30,2,0.000,ALERT,213.06,301.77,60.007,1453681803,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,313938.3,313938.3,13645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681805,60944.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.07,59.970,1453681803,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,585986.2,585986.2,7520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681807,60945.00
01/24/2016 19:30,2,0.000,ALERT,213.29,301.47,60.012,1453681803,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,305778.1,305778.1,13860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681809,60946.00
01/24/2016 19:30,2,0.000,ALERT,212.61,301.77,59.970,1453681803,"201051344000469","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,307266.5,307266.5,13812,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681810,60947.00
01/24/2016 19:30,2,0.000,ALERT,211.70,299.97,60.023,1453681803,"201051344000646","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,311576.5,311576.5,18443,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681812,60948.00
01/24/2016 19:30,2,0.000,ALERT,211.93,299.97,60.018,1453681803,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,593743.0,593743.0,7622,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681814,60949.00
01/24/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1453681803,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,316503.9,316503.9,18435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681816,60950.00
01/24/2016 19:30,2,0.000,ALERT,211.93,300.27,59.922,1453681803,"201051344001230","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,315793.9,315793.9,18375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681818,60951.00
01/24/2016 19:30,2,0.000,ALERT,212.38,300.57,59.996,1453681803,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,309735.3,309735.3,18420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681819,60952.00
01/24/2016 19:30,2,0.000,ALERT,211.70,299.97,60.007,1453681803,"201051344000955","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319064.0,319064.0,18411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681821,60953.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.07,59.975,1453681803,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,477899.9,477899.9,7852,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681823,60954.00
01/24/2016 19:30,2,0.000,ALERT,212.61,302.37,59.965,1453681803,"201051344000579","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,320417.8,320417.8,13830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681825,60955.00
01/24/2016 19:30,2,0.000,ALERT,211.70,300.27,59.996,1453681803,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,317259.6,317259.6,18428,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681827,60956.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.97,59.970,1453681803,"201051344000438","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,319023.3,319023.3,18440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681829,60957.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.67,59.959,1453681803,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,313103.9,313103.9,18516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681831,60958.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.97,59.970,1453681803,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,588056.7,588056.7,7631,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681833,60959.00
01/24/2016 19:30,2,0.000,ALERT,212.83,299.67,59.959,1453681803,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,624656.0,624656.0,7645,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681834,60960.00
01/24/2016 19:30,2,0.000,ALERT,212.61,302.68,59.975,1453681803,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,305548.3,305548.3,13663,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681836,60961.00
01/24/2016 19:30,2,0.000,ALERT,211.93,300.57,59.965,1453681803,"274151322000095","219011344069620",0.00,0.00,0,298.77,301.77,0.0,0.0,0.000,618198.5,618198.5,7565,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681838,60962.00
01/24/2016 19:30,2,0.000,ALERT,212.38,301.77,59.970,1453681803,"201051344000988","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,304698.6,304698.6,13835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681840,60963.00
01/24/2016 19:30,2,0.000,ALERT,211.70,299.07,59.975,1453681803,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,317109.0,317109.0,18417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681842,60964.00
01/24/2016 19:30,2,0.000,ALERT,212.38,302.07,59.938,1453681803,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,314850.0,314850.0,13800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681843,60965.00
01/24/2016 19:30,2,0.000,ALERT,213.06,301.47,59.970,1453681803,"201051344000853","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,312836.1,312836.1,13623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681845,60966.00
01/24/2016 19:30,2,0.000,ALERT,212.38,299.97,59.970,1453681803,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,319057.2,319057.2,18371,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681847,60967.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.67,60.012,1453681803,"201051344000917","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,316784.4,316784.4,18344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681849,60968.00
01/24/2016 19:30,2,0.000,ALERT,212.16,300.27,59.959,1453681803,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,320671.9,320671.9,18327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681851,60969.00
01/24/2016 19:30,2,0.000,ALERT,212.16,299.37,59.954,1453681803,"201051344000651","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,313505.1,313505.1,18444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681852,60970.00
01/24/2016 19:30,2,0.000,ALERT,211.70,299.97,59.959,1453681803,"274151322000088","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,570954.9,570954.9,7486,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681854,60971.00
01/24/2016 19:30,2,0.000,ALERT,212.61,299.07,59.954,1453681803,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,478005.0,478005.0,7945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681856,60972.00
01/24/2016 19:30,2,0.000,ALERT,211.70,299.97,59.996,1453681803,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,309913.0,309913.0,18442,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681858,60973.00
01/24/2016 19:30,2,0.000,ALERT,212.16,301.77,59.959,1453681803,"201051344000594","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,315815.2,315815.2,13846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681860,60974.00
01/24/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1453681803,"201051344001203","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,316446.1,316446.1,18423,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681862,60975.00
01/24/2016 19:30,2,0.000,ALERT,211.93,300.27,59.954,1453681803,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,583292.8,583292.8,7504,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681864,60976.00
01/24/2016 19:30,2,0.000,ALERT,212.83,300.87,59.954,1453681803,"201051344000867","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,305039.2,305039.2,13828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681865,60977.00
01/24/2016 19:30,2,0.000,ALERT,211.93,299.67,59.954,1453681803,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,315079.7,315079.7,18385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681867,60978.00
01/24/2016 19:30,2,0.000,ALERT,212.38,301.17,59.959,1453681803,"201051344000900","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,319625.9,319625.9,13591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681869,60979.00
01/24/2016 19:30,2,0.000,ALERT,212.61,300.57,59.959,1453681803,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,313190.7,313190.7,13681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681871,60980.00
01/24/2016 19:30,2,0.000,ALERT,212.61,302.07,59.954,1453681803,"201051344000569","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,321147.1,321147.1,13524,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453681873,60981.00
01/24/2016 19:30,2,0.000,ALERT,212.38,301.17,59.954,1453681803,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,314989.5,314989.5,13723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681874,60982.00
01/24/2016 19:30,2,0.000,ALERT,212.61,301.17,59.933,1453681803,"201051344001158","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,309941.1,309941.1,13856,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681876,60983.00
01/24/2016 19:30,2,0.000,ALERT,213.06,302.07,59.959,1453681803,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,314354.2,314354.2,13606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681878,60984.00
01/24/2016 19:30,2,0.000,ALERT,212.16,298.47,59.944,1453681803,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,558468.8,558468.8,7519,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453681880,60985.00
01/24/2016 19:45,2,0.000,ALERT,213.29,302.68,60.018,1453682703,"201051344000645","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313938.3,313938.3,13647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682705,60986.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.97,59.975,1453682703,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,585986.2,585986.2,7522,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682707,60987.00
01/24/2016 19:45,2,0.000,ALERT,213.51,301.77,59.986,1453682703,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,305778.1,305778.1,13862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682709,60988.00
01/24/2016 19:45,2,0.000,ALERT,213.06,302.37,59.965,1453682703,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,307266.5,307266.5,13814,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682710,60989.00
01/24/2016 19:45,2,0.000,ALERT,211.93,299.67,59.975,1453682703,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,311576.5,311576.5,18445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682712,60990.00
01/24/2016 19:45,2,0.000,ALERT,212.16,300.57,60.018,1453682703,"274151322000052","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,593743.0,593743.0,7624,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682714,60991.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.97,59.991,1453682703,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,316503.9,316503.9,18437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682716,60992.00
01/24/2016 19:45,2,0.000,ALERT,211.93,299.97,59.981,1453682703,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,315793.9,315793.9,18377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682718,60993.00
01/24/2016 19:45,2,0.000,ALERT,212.61,300.57,59.986,1453682703,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,309735.3,309735.3,18422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682719,60994.00
01/24/2016 19:45,2,0.000,ALERT,211.70,299.67,60.034,1453682703,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,319064.0,319064.0,18413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682721,60995.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.37,59.975,1453682703,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7854,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682723,60996.00
01/24/2016 19:45,2,0.000,ALERT,212.83,302.98,59.991,1453682703,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,320417.8,320417.8,13832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682725,60997.00
01/24/2016 19:45,2,0.000,ALERT,211.93,299.97,59.991,1453682703,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,317259.6,317259.6,18430,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682726,60998.00
01/24/2016 19:45,2,0.000,ALERT,211.93,299.67,59.954,1453682703,"201051344000438","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319023.3,319023.3,18442,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682729,60999.00
01/24/2016 19:45,2,0.000,ALERT,212.38,299.07,59.970,1453682703,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,313103.9,313103.9,18518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682730,61000.00
01/24/2016 19:45,2,0.000,ALERT,212.38,300.27,59.959,1453682703,"274151322000083","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,588056.7,588056.7,7633,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682732,61001.00
01/24/2016 19:45,2,0.000,ALERT,212.83,300.27,59.975,1453682703,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7647,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682734,61002.00
01/24/2016 19:45,2,0.000,ALERT,212.83,303.58,60.007,1453682703,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,305548.3,305548.3,13665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682736,61003.00
01/24/2016 19:45,2,0.000,ALERT,212.38,301.17,59.981,1453682703,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,618198.5,618198.5,7567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682738,61004.00
01/24/2016 19:45,2,0.000,ALERT,212.61,302.68,59.981,1453682703,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,304698.6,304698.6,13837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682740,61005.00
01/24/2016 19:45,2,0.000,ALERT,211.93,298.77,59.981,1453682703,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,317109.0,317109.0,18419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682741,61006.00
01/24/2016 19:45,2,0.000,ALERT,212.61,302.68,59.981,1453682703,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,314850.0,314850.0,13802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682743,61007.00
01/24/2016 19:45,2,0.000,ALERT,213.29,302.07,59.954,1453682703,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,312836.1,312836.1,13625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682745,61008.00
01/24/2016 19:45,2,0.000,ALERT,212.38,299.37,60.023,1453682703,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,319057.2,319057.2,18373,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682747,61009.00
01/24/2016 19:45,2,0.000,ALERT,212.38,299.07,59.975,1453682703,"201051344000917","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,316784.4,316784.4,18346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682749,61010.00
01/24/2016 19:45,2,0.000,ALERT,212.38,299.67,59.975,1453682703,"201051344001145","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,320671.9,320671.9,18329,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682751,61011.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.07,59.986,1453682703,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,313505.1,313505.1,18446,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682753,61012.00
01/24/2016 19:45,2,0.000,ALERT,211.93,299.97,59.991,1453682703,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,570954.9,570954.9,7488,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682754,61013.00
01/24/2016 19:45,2,0.000,ALERT,213.06,299.67,59.965,1453682703,"274151322000068","219011344069620",0.00,1.00,0,297.87,300.87,0.0,0.0,0.000,478005.0,478005.0,7947,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682756,61014.00
01/24/2016 19:45,2,0.000,ALERT,211.70,299.37,59.975,1453682703,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,309913.0,309913.0,18444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682758,61015.00
