ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 19:45,2,0.000,ALERT,212.61,302.68,59.922,1453682703,"201051344000594","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,315815.2,315815.2,13848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682760,61016.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.37,59.944,1453682703,"201051344001203","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,316446.1,316446.1,18425,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682762,61017.00
01/24/2016 19:45,2,0.000,ALERT,212.16,300.27,59.949,1453682703,"274151322000054","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,583292.8,583292.8,7506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682764,61018.00
01/24/2016 19:45,2,0.000,ALERT,213.06,301.47,59.965,1453682703,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,305039.2,305039.2,13830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682765,61019.00
01/24/2016 19:45,2,0.000,ALERT,212.16,299.37,59.954,1453682703,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,315079.7,315079.7,18387,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682767,61020.00
01/24/2016 19:45,2,0.000,ALERT,212.61,302.07,59.959,1453682703,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,319625.9,319625.9,13593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453682769,61021.00
01/24/2016 19:45,2,0.000,ALERT,212.83,301.47,59.970,1453682703,"201051344000648","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,313190.7,313190.7,13683,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682771,61022.00
01/24/2016 19:45,2,0.000,ALERT,212.83,302.68,59.965,1453682703,"201051344000569","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,321147.1,321147.1,13526,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682772,61023.00
01/24/2016 19:45,2,0.000,ALERT,212.61,302.07,59.970,1453682703,"201051344000983","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,314989.5,314989.5,13725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682774,61024.00
01/24/2016 19:45,2,0.000,ALERT,212.83,302.07,59.959,1453682703,"201051344001158","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,309941.1,309941.1,13858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682776,61025.00
01/24/2016 19:45,2,0.000,ALERT,213.29,302.68,59.954,1453682703,"201051344000576","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,314354.2,314354.2,13608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682778,61026.00
01/24/2016 19:45,2,0.000,ALERT,212.16,298.47,59.922,1453682703,"274151322000087","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,558468.8,558468.8,7521,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453682780,61027.00
01/24/2016 20:00,2,0.000,ALERT,213.29,301.77,59.959,1453683603,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,313938.3,313938.3,13649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683605,61028.00
01/24/2016 20:00,2,0.000,ALERT,212.38,299.37,59.959,1453683603,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,585986.2,585986.2,7524,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683607,61029.00
01/24/2016 20:00,2,0.000,ALERT,213.29,301.47,59.959,1453683603,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683609,61030.00
01/24/2016 20:00,2,0.000,ALERT,213.06,302.07,59.954,1453683603,"201051344000469","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,307266.5,307266.5,13816,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683610,61031.00
01/24/2016 20:00,2,0.000,ALERT,211.70,299.97,59.981,1453683603,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,311576.5,311576.5,18447,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683612,61032.00
01/24/2016 20:00,2,0.000,ALERT,211.93,300.27,59.959,1453683603,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,593743.0,593743.0,7626,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683614,61033.00
01/24/2016 20:00,2,0.000,ALERT,212.16,300.57,59.975,1453683603,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,316503.9,316503.9,18439,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683616,61034.00
01/24/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1453683603,"201051344001230","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,315793.9,315793.9,18379,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683618,61035.00
01/24/2016 20:00,2,0.000,ALERT,212.38,300.87,59.970,1453683603,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,309735.3,309735.3,18424,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683620,61036.00
01/24/2016 20:00,2,0.000,ALERT,211.48,299.97,59.981,1453683603,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,319064.0,319064.0,18415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683621,61037.00
01/24/2016 20:00,2,0.000,ALERT,211.93,299.07,59.965,1453683603,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,477899.9,477899.9,7856,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683623,61038.00
01/24/2016 20:00,2,0.000,ALERT,213.06,302.68,59.996,1453683603,"201051344000579","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,320417.8,320417.8,13834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683625,61039.00
01/24/2016 20:00,2,0.000,ALERT,211.93,300.57,59.996,1453683603,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,317259.6,317259.6,18432,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683627,61040.00
01/24/2016 20:00,2,0.000,ALERT,212.16,299.97,59.975,1453683603,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,319023.3,319023.3,18444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683629,61041.00
01/24/2016 20:00,2,0.000,ALERT,212.16,299.37,59.981,1453683603,"201051344000417","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,313103.9,313103.9,18520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683630,61042.00
01/24/2016 20:00,2,0.000,ALERT,212.16,299.97,59.928,1453683603,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,588056.7,588056.7,7635,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683632,61043.00
01/24/2016 20:00,2,0.000,ALERT,212.61,299.67,59.981,1453683603,"274151322000076","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,624656.0,624656.0,7649,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683634,61044.00
01/24/2016 20:00,2,0.000,ALERT,212.83,302.68,60.028,1453683603,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,305548.3,305548.3,13667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683636,61045.00
01/24/2016 20:00,2,0.000,ALERT,212.16,300.87,59.986,1453683603,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,618198.5,618198.5,7569,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683638,61046.00
01/24/2016 20:00,2,0.000,ALERT,212.61,301.77,59.986,1453683603,"201051344000988","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,304698.6,304698.6,13839,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683640,61047.00
01/24/2016 20:00,2,0.000,ALERT,211.70,299.07,59.996,1453683603,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,317109.0,317109.0,18421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683641,61048.00
01/24/2016 20:00,2,0.000,ALERT,212.83,302.07,59.986,1453683603,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,314850.0,314850.0,13804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683643,61049.00
01/24/2016 20:00,2,0.000,ALERT,213.51,302.07,59.991,1453683603,"201051344000853","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,312836.1,312836.1,13627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683645,61050.00
01/24/2016 20:00,2,0.000,ALERT,212.38,299.97,59.996,1453683603,"201051344000685","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,319057.2,319057.2,18375,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683647,61051.00
01/24/2016 20:00,2,0.000,ALERT,212.16,299.67,59.986,1453683603,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,316784.4,316784.4,18348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683649,61052.00
01/24/2016 20:00,2,0.000,ALERT,212.16,300.27,59.991,1453683603,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,320671.9,320671.9,18331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683650,61053.00
01/24/2016 20:00,2,0.000,ALERT,211.93,299.07,60.039,1453683603,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,313505.1,313505.1,18448,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683652,61054.00
01/24/2016 20:00,2,0.000,ALERT,211.70,299.67,60.007,1453683603,"274151322000088","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,570954.9,570954.9,7490,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683654,61055.00
01/24/2016 20:00,2,0.000,ALERT,212.61,299.37,59.959,1453683603,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,478005.0,478005.0,7949,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683656,61056.00
01/24/2016 20:00,2,0.000,ALERT,211.70,299.97,59.986,1453683603,"201051344001135","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,309913.0,309913.0,18446,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683658,61057.00
01/24/2016 20:00,2,0.000,ALERT,212.61,302.37,59.996,1453683603,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,315815.2,315815.2,13850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683660,61058.00
01/24/2016 20:00,2,0.000,ALERT,212.16,299.67,59.991,1453683603,"201051344001203","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,316446.1,316446.1,18427,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683661,61059.00
01/24/2016 20:00,2,0.000,ALERT,211.70,299.37,59.938,1453683603,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,583292.8,583292.8,7508,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683663,61060.00
01/24/2016 20:00,2,0.000,ALERT,213.06,301.47,60.018,1453683603,"201051344000867","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,305039.2,305039.2,13832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683665,61061.00
01/24/2016 20:00,2,0.000,ALERT,211.93,299.97,59.970,1453683603,"201051344001093","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,315079.7,315079.7,18389,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683667,61062.00
01/24/2016 20:00,2,0.000,ALERT,212.83,302.07,59.981,1453683603,"201051344000900","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319625.9,319625.9,13595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683669,61063.00
01/24/2016 20:00,2,0.000,ALERT,212.83,300.87,59.975,1453683603,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,313190.7,313190.7,13685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683670,61064.00
01/24/2016 20:00,2,0.000,ALERT,212.83,302.37,59.981,1453683603,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,321147.1,321147.1,13528,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683672,61065.00
01/24/2016 20:00,2,0.000,ALERT,212.61,301.77,59.975,1453683603,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314989.5,314989.5,13727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683674,61066.00
01/24/2016 20:00,2,0.000,ALERT,212.83,301.47,59.975,1453683603,"201051344001158","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,309941.1,309941.1,13860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683676,61067.00
01/24/2016 20:00,2,0.000,ALERT,213.29,302.07,59.986,1453683603,"201051344000576","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,314354.2,314354.2,13610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453683678,61068.00
01/24/2016 20:00,2,0.000,ALERT,211.93,299.07,59.970,1453683603,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,558468.8,558468.8,7523,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453683680,61069.00
01/24/2016 20:15,2,0.000,ALERT,213.51,302.37,60.039,1453684503,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,313938.3,313938.3,13651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684505,61070.00
01/24/2016 20:15,2,0.000,ALERT,212.38,300.27,59.996,1453684503,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,585986.2,585986.2,7526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684507,61071.00
01/24/2016 20:15,2,0.000,ALERT,213.74,302.37,60.007,1453684503,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,305778.1,305778.1,13866,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684509,61072.00
01/24/2016 20:15,2,0.000,ALERT,213.06,302.37,59.986,1453684503,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,307266.5,307266.5,13818,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684510,61073.00
01/24/2016 20:15,2,0.000,ALERT,211.93,300.27,60.012,1453684503,"201051344000646","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,311576.5,311576.5,18449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684512,61074.00
01/24/2016 20:15,2,0.000,ALERT,212.16,301.17,60.002,1453684503,"274151322000052","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,593743.0,593743.0,7628,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684514,61075.00
01/24/2016 20:15,2,0.000,ALERT,212.38,300.27,60.007,1453684503,"201051344000585","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,316503.9,316503.9,18441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684516,61076.00
01/24/2016 20:15,2,0.000,ALERT,212.16,300.27,60.002,1453684503,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,315793.9,315793.9,18381,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684517,61077.00
01/24/2016 20:15,2,0.000,ALERT,212.61,301.17,59.954,1453684503,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,309735.3,309735.3,18426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684519,61078.00
01/24/2016 20:15,2,0.000,ALERT,211.70,299.97,60.002,1453684503,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,319064.0,319064.0,18417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684521,61079.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.97,60.007,1453684503,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7858,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684523,61080.00
01/24/2016 20:15,2,0.000,ALERT,213.06,303.28,60.002,1453684503,"201051344000579","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,320417.8,320417.8,13836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684525,61081.00
01/24/2016 20:15,2,0.000,ALERT,211.93,300.57,60.023,1453684503,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,317259.6,317259.6,18434,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684526,61082.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.97,60.007,1453684503,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319023.3,319023.3,18446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684528,61083.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.37,60.002,1453684503,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,313103.9,313103.9,18522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684530,61084.00
01/24/2016 20:15,2,0.000,ALERT,212.38,300.27,59.991,1453684503,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,588056.7,588056.7,7637,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684532,61085.00
01/24/2016 20:15,2,0.000,ALERT,213.06,300.87,59.986,1453684503,"274151322000076","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,624656.0,624656.0,7651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684534,61086.00
01/24/2016 20:15,2,0.000,ALERT,213.06,303.28,59.991,1453684503,"201051344000868","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,305548.3,305548.3,13669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684536,61087.00
01/24/2016 20:15,2,0.000,ALERT,212.38,301.77,59.996,1453684503,"274151322000095","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,618198.5,618198.5,7571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684538,61088.00
01/24/2016 20:15,2,0.000,ALERT,212.83,302.37,59.991,1453684503,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,304698.6,304698.6,13841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684539,61089.00
01/24/2016 20:15,2,0.000,ALERT,211.93,299.37,59.965,1453684503,"201051344001025","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,317109.0,317109.0,18423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684541,61090.00
01/24/2016 20:15,2,0.000,ALERT,212.83,302.68,60.002,1453684503,"201051344000458","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,314850.0,314850.0,13806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684543,61091.00
01/24/2016 20:15,2,0.000,ALERT,213.51,302.68,59.996,1453684503,"201051344000853","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,312836.1,312836.1,13629,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684545,61092.00
01/24/2016 20:15,2,0.000,ALERT,212.61,300.27,60.002,1453684503,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,319057.2,319057.2,18377,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684547,61093.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.97,59.981,1453684503,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,316784.4,316784.4,18350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684548,61094.00
01/24/2016 20:15,2,0.000,ALERT,212.38,300.27,59.944,1453684503,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,320671.9,320671.9,18333,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684550,61095.00
01/24/2016 20:15,2,0.000,ALERT,212.16,299.37,60.007,1453684503,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,313505.1,313505.1,18450,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684552,61096.00
01/24/2016 20:15,2,0.000,ALERT,212.16,299.97,59.991,1453684503,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,570954.9,570954.9,7492,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684554,61097.00
01/24/2016 20:15,2,0.000,ALERT,213.06,299.37,59.996,1453684503,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,478005.0,478005.0,7951,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684556,61098.00
01/24/2016 20:15,2,0.000,ALERT,211.93,300.27,59.991,1453684503,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,309913.0,309913.0,18448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684558,61099.00
01/24/2016 20:15,2,0.000,ALERT,212.61,302.98,60.002,1453684503,"201051344000594","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,315815.2,315815.2,13852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684559,61100.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.97,59.965,1453684503,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,316446.1,316446.1,18429,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684561,61101.00
01/24/2016 20:15,2,0.000,ALERT,212.16,300.87,59.991,1453684503,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,583292.8,583292.8,7510,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684563,61102.00
01/24/2016 20:15,2,0.000,ALERT,213.29,302.07,60.002,1453684503,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305039.2,305039.2,13834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684565,61103.00
01/24/2016 20:15,2,0.000,ALERT,212.16,299.97,60.002,1453684503,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,315079.7,315079.7,18391,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684566,61104.00
01/24/2016 20:15,2,0.000,ALERT,212.83,302.68,60.039,1453684503,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,319625.9,319625.9,13597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453684568,61105.00
01/24/2016 20:15,2,0.000,ALERT,213.29,302.07,59.975,1453684503,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,313190.7,313190.7,13687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684570,61106.00
01/24/2016 20:15,2,0.000,ALERT,213.06,302.98,59.991,1453684503,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,321147.1,321147.1,13530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684572,61107.00
01/24/2016 20:15,2,0.000,ALERT,213.06,302.68,59.965,1453684503,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,314989.5,314989.5,13729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684574,61108.00
01/24/2016 20:15,2,0.000,ALERT,213.29,302.68,59.975,1453684503,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309941.1,309941.1,13862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684576,61109.00
01/24/2016 20:15,2,0.000,ALERT,213.51,302.98,60.002,1453684503,"201051344000576","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,314354.2,314354.2,13612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684578,61110.00
01/24/2016 20:15,2,0.000,ALERT,212.38,299.07,59.996,1453684503,"274151322000087","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,558468.8,558468.8,7525,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453684579,61111.00
01/24/2016 20:30,2,0.000,ALERT,213.51,302.07,59.954,1453685403,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,313938.3,313938.3,13653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685405,61112.00
01/24/2016 20:30,2,0.000,ALERT,212.83,300.57,60.002,1453685403,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,585986.2,585986.2,7528,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685407,61113.00
01/24/2016 20:30,2,0.000,ALERT,213.74,302.07,59.949,1453685403,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685409,61114.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.37,59.949,1453685403,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,307266.5,307266.5,13820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685411,61115.00
01/24/2016 20:30,2,0.000,ALERT,212.83,301.47,59.949,1453685403,"201051344000646","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,311576.5,311576.5,18451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685413,61116.00
01/24/2016 20:30,2,0.000,ALERT,212.38,300.27,59.954,1453685403,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,593743.0,593743.0,7630,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685415,61117.00
01/24/2016 20:30,2,0.000,ALERT,213.06,301.47,59.949,1453685403,"201051344000585","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,316503.9,316503.9,18443,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685416,61118.00
01/24/2016 20:30,2,0.000,ALERT,213.06,301.77,59.949,1453685403,"201051344001230","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,315793.9,315793.9,18383,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685418,61119.00
01/24/2016 20:30,2,0.000,ALERT,213.51,302.37,59.949,1453685403,"201051344000582","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,309735.3,309735.3,18428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685420,61120.00
01/24/2016 20:30,2,0.000,ALERT,212.38,301.17,59.944,1453685403,"201051344000955","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,319064.0,319064.0,18419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685422,61121.00
01/24/2016 20:30,2,0.000,ALERT,212.38,299.97,59.949,1453685403,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,477899.9,477899.9,7860,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685423,61122.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.98,59.949,1453685403,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,320417.8,320417.8,13838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685425,61123.00
01/24/2016 20:30,2,0.000,ALERT,212.83,301.77,59.949,1453685403,"201051344000890","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,317259.6,317259.6,18436,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685427,61124.00
01/24/2016 20:30,2,0.000,ALERT,213.06,301.17,59.954,1453685403,"201051344000438","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,319023.3,319023.3,18448,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685429,61125.00
01/24/2016 20:30,2,0.000,ALERT,213.06,300.87,59.954,1453685403,"201051344000417","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,313103.9,313103.9,18524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685431,61126.00
01/24/2016 20:30,2,0.000,ALERT,212.61,300.87,59.901,1453685403,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,588056.7,588056.7,7639,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685433,61127.00
01/24/2016 20:30,2,0.000,ALERT,213.06,300.57,59.970,1453685403,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,624656.0,624656.0,7653,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685434,61128.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.98,59.965,1453685403,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,305548.3,305548.3,13671,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685436,61129.00
01/24/2016 20:30,2,0.000,ALERT,212.61,301.77,59.959,1453685403,"274151322000095","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,618198.5,618198.5,7573,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685438,61130.00
01/24/2016 20:30,2,0.000,ALERT,212.83,302.37,59.975,1453685403,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,304698.6,304698.6,13843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685440,61131.00
01/24/2016 20:30,2,0.000,ALERT,212.61,300.57,59.959,1453685403,"201051344001025","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,317109.0,317109.0,18425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685442,61132.00
01/24/2016 20:30,2,0.000,ALERT,212.83,302.37,59.954,1453685403,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,314850.0,314850.0,13808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453685444,61133.00
01/24/2016 20:30,2,0.000,ALERT,213.51,302.07,59.949,1453685403,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,312836.1,312836.1,13631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685445,61134.00
01/24/2016 20:30,2,0.000,ALERT,213.29,301.47,59.965,1453685403,"201051344000685","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,319057.2,319057.2,18379,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685447,61135.00
01/24/2016 20:30,2,0.000,ALERT,213.29,300.87,59.949,1453685403,"201051344000917","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,316784.4,316784.4,18352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685449,61136.00
01/24/2016 20:30,2,0.000,ALERT,213.06,301.47,59.949,1453685403,"201051344001145","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,320671.9,320671.9,18335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685451,61137.00
01/24/2016 20:30,2,0.000,ALERT,213.06,300.87,59.996,1453685403,"201051344000651","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,313505.1,313505.1,18452,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685453,61138.00
01/24/2016 20:30,2,0.000,ALERT,212.16,300.27,59.991,1453685403,"274151322000088","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,570954.9,570954.9,7494,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685455,61139.00
01/24/2016 20:30,2,0.000,ALERT,213.29,299.97,59.917,1453685403,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,478005.0,478005.0,7953,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685457,61140.00
01/24/2016 20:30,2,0.000,ALERT,212.61,301.17,59.959,1453685403,"201051344001135","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,309913.0,309913.0,18450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685459,61141.00
01/24/2016 20:30,2,0.000,ALERT,212.61,302.68,59.949,1453685403,"201051344000594","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,315815.2,315815.2,13854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685460,61142.00
01/24/2016 20:30,2,0.000,ALERT,213.06,300.87,59.933,1453685403,"201051344001203","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,316446.1,316446.1,18431,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685462,61143.00
01/24/2016 20:30,2,0.000,ALERT,212.38,300.87,59.965,1453685403,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,583292.8,583292.8,7512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685464,61144.00
01/24/2016 20:30,2,0.000,ALERT,213.29,301.47,59.954,1453685403,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,305039.2,305039.2,13836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685466,61145.00
01/24/2016 20:30,2,0.000,ALERT,213.06,301.17,59.996,1453685403,"201051344001093","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,315079.7,315079.7,18393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685467,61146.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.37,59.954,1453685403,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,319625.9,319625.9,13599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685469,61147.00
01/24/2016 20:30,2,0.000,ALERT,213.29,301.47,59.949,1453685403,"201051344000648","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,313190.7,313190.7,13689,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685471,61148.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.68,59.944,1453685403,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,321147.1,321147.1,13532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685473,61149.00
01/24/2016 20:30,2,0.000,ALERT,212.83,302.07,59.954,1453685403,"201051344000983","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,314989.5,314989.5,13731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685475,61150.00
01/24/2016 20:30,2,0.000,ALERT,213.06,302.37,59.933,1453685403,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,309941.1,309941.1,13864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685476,61151.00
01/24/2016 20:30,2,0.000,ALERT,213.51,302.98,59.944,1453685403,"201051344000576","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,314354.2,314354.2,13614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685478,61152.00
01/24/2016 20:30,2,0.000,ALERT,212.38,299.67,59.949,1453685403,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,558468.8,558468.8,7527,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453685480,61153.00
01/24/2016 20:45,2,0.000,ALERT,213.96,303.28,59.965,1453686303,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,313938.3,313938.3,13655,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686305,61154.00
01/24/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1453686303,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686307,61155.00
01/24/2016 20:45,2,0.000,ALERT,213.96,302.98,60.002,1453686303,"201051344000633","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,305778.1,305778.1,13870,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686309,61156.00
01/24/2016 20:45,2,0.000,ALERT,213.51,303.58,60.002,1453686303,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,307266.5,307266.5,13822,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686311,61157.00
01/24/2016 20:45,2,0.000,ALERT,212.61,301.47,60.002,1453686303,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,311576.5,311576.5,18453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686312,61158.00
01/24/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1453686303,"274151322000052","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7632,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686314,61159.00
01/24/2016 20:45,2,0.000,ALERT,213.06,301.47,60.023,1453686303,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,316503.9,316503.9,18445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686316,61160.00
01/24/2016 20:45,2,0.000,ALERT,212.83,301.47,59.959,1453686303,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,315793.9,315793.9,18385,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686318,61161.00
