ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 20:45,2,0.000,ALERT,213.29,302.07,59.981,1453686303,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,309735.3,309735.3,18430,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686320,61162.00
01/24/2016 20:45,2,0.000,ALERT,212.61,301.47,59.959,1453686303,"201051344000955","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,319064.0,319064.0,18421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686321,61163.00
01/24/2016 20:45,2,0.000,ALERT,212.61,300.27,59.970,1453686303,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,477899.9,477899.9,7862,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686323,61164.00
01/24/2016 20:45,2,0.000,ALERT,213.51,303.88,59.965,1453686303,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,320417.8,320417.8,13840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453686325,61165.00
01/24/2016 20:45,2,0.000,ALERT,212.61,301.77,59.975,1453686303,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,317259.6,317259.6,18438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686327,61166.00
01/24/2016 20:45,2,0.000,ALERT,213.06,301.17,59.981,1453686303,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,319023.3,319023.3,18450,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686329,61167.00
01/24/2016 20:45,2,0.000,ALERT,213.06,300.87,59.986,1453686303,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,313103.9,313103.9,18526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686330,61168.00
01/24/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1453686303,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7641,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686332,61169.00
01/24/2016 20:45,2,0.000,ALERT,213.29,300.87,59.965,1453686303,"274151322000076","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,624656.0,624656.0,7655,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686334,61170.00
01/24/2016 20:45,2,0.000,ALERT,213.51,304.18,59.981,1453686303,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,305548.3,305548.3,13673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453686336,61171.00
01/24/2016 20:45,2,0.000,ALERT,212.61,302.07,59.965,1453686303,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,618198.5,618198.5,7575,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686338,61172.00
01/24/2016 20:45,2,0.000,ALERT,213.29,303.28,59.970,1453686303,"201051344000988","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,304698.6,304698.6,13845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453686340,61173.00
01/24/2016 20:45,2,0.000,ALERT,212.83,300.87,59.970,1453686303,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,317109.0,317109.0,18427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453686341,61174.00
01/24/2016 20:45,2,0.000,ALERT,213.29,303.58,59.991,1453686303,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,314850.0,314850.0,13810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686343,61175.00
01/24/2016 20:45,2,0.000,ALERT,213.96,302.98,59.975,1453686303,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,312836.1,312836.1,13633,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686345,61176.00
01/24/2016 20:45,2,0.000,ALERT,213.29,301.47,59.975,1453686303,"201051344000685","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,319057.2,319057.2,18381,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686347,61177.00
01/24/2016 20:45,2,0.000,ALERT,213.29,301.17,59.986,1453686303,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,316784.4,316784.4,18354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686349,61178.00
01/24/2016 20:45,2,0.000,ALERT,213.29,301.77,59.975,1453686303,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320671.9,320671.9,18337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686351,61179.00
01/24/2016 20:45,2,0.000,ALERT,213.06,300.87,59.928,1453686303,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313505.1,313505.1,18454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686353,61180.00
01/24/2016 20:45,2,0.000,ALERT,212.38,300.27,59.975,1453686303,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,570954.9,570954.9,7496,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686354,61181.00
01/24/2016 20:45,2,0.000,ALERT,213.51,300.27,59.970,1453686303,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,478005.0,478005.0,7955,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686356,61182.00
01/24/2016 20:45,2,0.000,ALERT,212.83,301.77,59.981,1453686303,"201051344001135","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,309913.0,309913.0,18452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453686358,61183.00
01/24/2016 20:45,2,0.000,ALERT,213.06,303.88,59.975,1453686303,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,315815.2,315815.2,13856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686360,61184.00
01/24/2016 20:45,2,0.000,ALERT,213.06,301.17,59.959,1453686303,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,316446.1,316446.1,18433,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686362,61185.00
01/24/2016 20:45,2,0.000,ALERT,212.83,301.17,59.970,1453686303,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7514,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686363,61186.00
01/24/2016 20:45,2,0.000,ALERT,213.74,302.98,59.981,1453686303,"201051344000867","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,305039.2,305039.2,13838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686365,61187.00
01/24/2016 20:45,2,0.000,ALERT,213.06,301.47,59.981,1453686303,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,315079.7,315079.7,18395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686367,61188.00
01/24/2016 20:45,2,0.000,ALERT,213.29,303.58,59.981,1453686303,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,319625.9,319625.9,13601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686369,61189.00
01/24/2016 20:45,2,0.000,ALERT,213.74,302.98,59.991,1453686303,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,313190.7,313190.7,13691,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686371,61190.00
01/24/2016 20:45,2,0.000,ALERT,213.51,303.88,60.002,1453686303,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,321147.1,321147.1,13534,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686373,61191.00
01/24/2016 20:45,2,0.000,ALERT,213.29,303.28,59.996,1453686303,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,314989.5,314989.5,13733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686374,61192.00
01/24/2016 20:45,2,0.000,ALERT,213.51,303.28,60.007,1453686303,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,309941.1,309941.1,13866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686376,61193.00
01/24/2016 20:45,2,0.000,ALERT,213.96,304.18,59.991,1453686303,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,314354.2,314354.2,13616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686378,61194.00
01/24/2016 20:45,2,0.000,ALERT,212.61,299.67,59.986,1453686303,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,558468.8,558468.8,7529,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453686380,61195.00
01/24/2016 21:00,2,0.000,ALERT,214.19,303.58,59.996,1453687203,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,313938.3,313938.3,13657,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687206,61196.00
01/24/2016 21:00,2,0.000,ALERT,213.06,301.17,59.986,1453687203,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,585986.2,585986.2,7532,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687208,61197.00
01/24/2016 21:00,2,0.000,ALERT,214.19,302.98,59.991,1453687203,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,305778.1,305778.1,13872,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687209,61198.00
01/24/2016 21:00,2,0.000,ALERT,213.74,303.58,59.996,1453687203,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,307266.5,307266.5,13824,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687211,61199.00
01/24/2016 21:00,2,0.000,ALERT,213.29,302.07,59.986,1453687203,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,311576.5,311576.5,18455,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687213,61200.00
01/24/2016 21:00,2,0.000,ALERT,212.61,302.07,60.002,1453687203,"274151322000052","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,593743.0,593743.0,7634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687215,61201.00
01/24/2016 21:00,2,0.000,ALERT,213.74,302.68,60.002,1453687203,"201051344000585","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,316503.9,316503.9,18447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687217,61202.00
01/24/2016 21:00,2,0.000,ALERT,213.51,302.68,59.965,1453687203,"201051344001230","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,315793.9,315793.9,18387,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687218,61203.00
01/24/2016 21:00,2,0.000,ALERT,213.96,303.28,60.028,1453687203,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309735.3,309735.3,18432,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687220,61204.00
01/24/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1453687203,"201051344000955","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,319064.0,319064.0,18423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687222,61205.00
01/24/2016 21:00,2,0.000,ALERT,213.06,300.27,59.981,1453687203,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,477899.9,477899.9,7864,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687224,61206.00
01/24/2016 21:00,2,0.000,ALERT,213.74,304.18,59.970,1453687203,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,320417.8,320417.8,13842,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687225,61207.00
01/24/2016 21:00,2,0.000,ALERT,213.51,302.37,59.981,1453687203,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,317259.6,317259.6,18440,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687227,61208.00
01/24/2016 21:00,2,0.000,ALERT,213.51,301.77,59.949,1453687203,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,319023.3,319023.3,18452,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687229,61209.00
01/24/2016 21:00,2,0.000,ALERT,213.96,301.77,59.991,1453687203,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,313103.9,313103.9,18528,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687231,61210.00
01/24/2016 21:00,2,0.000,ALERT,213.29,301.47,59.975,1453687203,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7643,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687233,61211.00
01/24/2016 21:00,2,0.000,ALERT,213.74,301.47,59.991,1453687203,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,624656.0,624656.0,7657,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687235,61212.00
01/24/2016 21:00,2,0.000,ALERT,213.51,303.58,59.996,1453687203,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,305548.3,305548.3,13675,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687237,61213.00
01/24/2016 21:00,2,0.000,ALERT,213.06,302.68,59.996,1453687203,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,618198.5,618198.5,7577,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687239,61214.00
01/24/2016 21:00,2,0.000,ALERT,213.51,302.98,59.986,1453687203,"201051344000988","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,304698.6,304698.6,13847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687240,61215.00
01/24/2016 21:00,2,0.000,ALERT,213.29,301.47,59.996,1453687203,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,317109.0,317109.0,18429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687242,61216.00
01/24/2016 21:00,2,0.000,ALERT,213.29,302.98,60.002,1453687203,"201051344000458","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314850.0,314850.0,13812,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687244,61217.00
01/24/2016 21:00,2,0.000,ALERT,213.96,302.68,60.002,1453687203,"201051344000853","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312836.1,312836.1,13635,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687246,61218.00
01/24/2016 21:00,2,0.000,ALERT,213.74,302.07,59.996,1453687203,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,319057.2,319057.2,18383,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687248,61219.00
01/24/2016 21:00,2,0.000,ALERT,213.51,301.77,59.986,1453687203,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,316784.4,316784.4,18356,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687249,61220.00
01/24/2016 21:00,2,0.000,ALERT,213.74,302.68,60.002,1453687203,"201051344001145","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,320671.9,320671.9,18339,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687251,61221.00
01/24/2016 21:00,2,0.000,ALERT,213.29,301.47,60.012,1453687203,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,313505.1,313505.1,18456,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687253,61222.00
01/24/2016 21:00,2,0.000,ALERT,211.93,299.97,60.007,1453687203,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,570954.9,570954.9,7498,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687255,61223.00
01/24/2016 21:00,2,0.000,ALERT,212.83,299.37,60.007,1453687203,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,478005.0,478005.0,7957,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687257,61224.00
01/24/2016 21:00,2,0.000,ALERT,212.83,302.07,60.012,1453687203,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,309913.0,309913.0,18454,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687258,61225.00
01/24/2016 21:00,2,0.000,ALERT,213.06,303.58,60.012,1453687203,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,315815.2,315815.2,13858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687260,61226.00
01/24/2016 21:00,2,0.000,ALERT,213.29,301.77,60.007,1453687203,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,316446.1,316446.1,18435,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687262,61227.00
01/24/2016 21:00,2,0.000,ALERT,211.93,300.57,60.007,1453687203,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687264,61228.00
01/24/2016 21:00,2,0.000,ALERT,213.74,302.68,60.039,1453687203,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,305039.2,305039.2,13840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687266,61229.00
01/24/2016 21:00,2,0.000,ALERT,213.29,301.77,60.034,1453687203,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,315079.7,315079.7,18397,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687267,61230.00
01/24/2016 21:00,2,0.000,ALERT,213.06,302.98,60.012,1453687203,"201051344000900","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,319625.9,319625.9,13603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687269,61231.00
01/24/2016 21:00,2,0.000,ALERT,213.51,302.07,60.012,1453687203,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,313190.7,313190.7,13693,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687271,61232.00
01/24/2016 21:00,2,0.000,ALERT,213.29,303.28,60.023,1453687203,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,321147.1,321147.1,13536,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687273,61233.00
01/24/2016 21:00,2,0.000,ALERT,213.06,302.98,60.034,1453687203,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314989.5,314989.5,13735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687274,61234.00
01/24/2016 21:00,2,0.000,ALERT,213.29,302.68,60.012,1453687203,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,309941.1,309941.1,13868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687276,61235.00
01/24/2016 21:00,2,0.000,ALERT,213.74,303.28,59.975,1453687203,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,314354.2,314354.2,13618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453687278,61236.00
01/24/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1453687203,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,558468.8,558468.8,7531,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453687280,61237.00
01/24/2016 21:15,2,0.000,ALERT,213.96,303.28,59.986,1453688103,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,313938.3,313938.3,13659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688105,61238.00
01/24/2016 21:15,2,0.000,ALERT,212.61,300.27,60.018,1453688103,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,585986.2,585986.2,7534,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688107,61239.00
01/24/2016 21:15,2,0.000,ALERT,213.96,302.98,59.986,1453688103,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,305778.1,305778.1,13874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688108,61240.00
01/24/2016 21:15,2,0.000,ALERT,213.74,303.58,60.012,1453688103,"201051344000469","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688110,61241.00
01/24/2016 21:15,2,0.000,ALERT,212.38,301.17,59.991,1453688103,"201051344000646","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,311576.5,311576.5,18457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688112,61242.00
01/24/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1453688103,"274151322000052","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,593743.0,593743.0,7636,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688114,61243.00
01/24/2016 21:15,2,0.000,ALERT,213.06,301.47,60.012,1453688103,"201051344000585","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,316503.9,316503.9,18449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688115,61244.00
01/24/2016 21:15,2,0.000,ALERT,212.83,301.47,60.028,1453688103,"201051344001230","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,315793.9,315793.9,18389,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688117,61245.00
01/24/2016 21:15,2,0.000,ALERT,213.29,302.07,59.996,1453688103,"201051344000582","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,309735.3,309735.3,18434,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688119,61246.00
01/24/2016 21:15,2,0.000,ALERT,212.38,300.87,60.007,1453688103,"201051344000955","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,319064.0,319064.0,18425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688121,61247.00
01/24/2016 21:15,2,0.000,ALERT,212.38,299.67,59.991,1453688103,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,477899.9,477899.9,7866,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688123,61248.00
01/24/2016 21:15,2,0.000,ALERT,213.74,304.48,59.954,1453688103,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,320417.8,320417.8,13844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688124,61249.00
01/24/2016 21:15,2,0.000,ALERT,212.61,301.17,59.981,1453688103,"201051344000890","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,317259.6,317259.6,18442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688126,61250.00
01/24/2016 21:15,2,0.000,ALERT,213.06,301.17,59.991,1453688103,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,319023.3,319023.3,18454,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688128,61251.00
01/24/2016 21:15,2,0.000,ALERT,213.29,300.87,60.018,1453688103,"201051344000417","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,313103.9,313103.9,18530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688130,61252.00
01/24/2016 21:15,2,0.000,ALERT,212.83,300.57,59.996,1453688103,"274151322000083","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,588056.7,588056.7,7645,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688132,61253.00
01/24/2016 21:15,2,0.000,ALERT,213.06,300.27,60.023,1453688103,"274151322000076","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,624656.0,624656.0,7659,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688134,61254.00
01/24/2016 21:15,2,0.000,ALERT,213.51,304.18,59.986,1453688103,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,305548.3,305548.3,13677,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688135,61255.00
01/24/2016 21:15,2,0.000,ALERT,212.61,301.47,60.007,1453688103,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,618198.5,618198.5,7579,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688137,61256.00
01/24/2016 21:15,2,0.000,ALERT,213.29,303.28,59.991,1453688103,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688139,61257.00
01/24/2016 21:15,2,0.000,ALERT,212.61,300.27,59.986,1453688103,"201051344001025","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,317109.0,317109.0,18431,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688141,61258.00
01/24/2016 21:15,2,0.000,ALERT,213.51,303.28,59.986,1453688103,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688143,61259.00
01/24/2016 21:15,2,0.000,ALERT,214.19,303.28,59.959,1453688103,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,312836.1,312836.1,13637,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688145,61260.00
01/24/2016 21:15,2,0.000,ALERT,213.06,300.87,59.975,1453688103,"201051344000685","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,319057.2,319057.2,18385,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688146,61261.00
01/24/2016 21:15,2,0.000,ALERT,213.06,300.57,59.959,1453688103,"201051344000917","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,316784.4,316784.4,18358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688148,61262.00
01/24/2016 21:15,2,0.000,ALERT,213.06,301.17,59.970,1453688103,"201051344001145","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,320671.9,320671.9,18341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688150,61263.00
01/24/2016 21:15,2,0.000,ALERT,212.83,300.27,59.970,1453688103,"201051344000651","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,313505.1,313505.1,18458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688152,61264.00
01/24/2016 21:15,2,0.000,ALERT,212.16,300.57,59.975,1453688103,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,570954.9,570954.9,7500,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688154,61265.00
01/24/2016 21:15,2,0.000,ALERT,213.29,299.37,59.975,1453688103,"274151322000068","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,478005.0,478005.0,7959,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688155,61266.00
01/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.986,1453688103,"201051344001135","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,309913.0,309913.0,18456,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688157,61267.00
01/24/2016 21:15,2,0.000,ALERT,213.29,304.18,59.986,1453688103,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,315815.2,315815.2,13860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688159,61268.00
01/24/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1453688103,"201051344001203","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,316446.1,316446.1,18437,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688161,61269.00
01/24/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1453688103,"274151322000054","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,583292.8,583292.8,7518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688163,61270.00
01/24/2016 21:15,2,0.000,ALERT,213.74,302.68,59.991,1453688103,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,305039.2,305039.2,13842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688165,61271.00
01/24/2016 21:15,2,0.000,ALERT,212.83,300.87,59.991,1453688103,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,315079.7,315079.7,18399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688167,61272.00
01/24/2016 21:15,2,0.000,ALERT,213.06,302.98,59.954,1453688103,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,319625.9,319625.9,13605,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688168,61273.00
01/24/2016 21:15,2,0.000,ALERT,213.51,302.68,59.986,1453688103,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313190.7,313190.7,13695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688170,61274.00
01/24/2016 21:15,2,0.000,ALERT,213.29,303.58,59.991,1453688103,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,321147.1,321147.1,13538,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688172,61275.00
01/24/2016 21:15,2,0.000,ALERT,213.29,303.28,59.991,1453688103,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,314989.5,314989.5,13737,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688174,61276.00
01/24/2016 21:15,2,0.000,ALERT,213.51,302.98,59.986,1453688103,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,309941.1,309941.1,13870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688176,61277.00
01/24/2016 21:15,2,0.000,ALERT,213.96,303.88,60.002,1453688103,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,314354.2,314354.2,13620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453688178,61278.00
01/24/2016 21:15,2,0.000,ALERT,212.61,299.67,59.991,1453688103,"274151322000087","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,558468.8,558468.8,7533,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453688179,61279.00
01/24/2016 21:30,2,0.000,ALERT,213.06,301.77,59.975,1453689003,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,313938.3,313938.3,13661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689005,61280.00
01/24/2016 21:30,2,0.000,ALERT,211.70,298.77,59.949,1453689003,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,585986.2,585986.2,7536,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689007,61281.00
01/24/2016 21:30,2,0.000,ALERT,213.29,301.47,59.975,1453689003,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305778.1,305778.1,13876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689009,61282.00
01/24/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1453689003,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,307266.5,307266.5,13828,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689011,61283.00
01/24/2016 21:30,2,0.000,ALERT,211.70,299.67,59.944,1453689003,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,311576.5,311576.5,18459,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689012,61284.00
01/24/2016 21:30,2,0.000,ALERT,211.25,299.37,59.965,1453689003,"274151322000052","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,593743.0,593743.0,7638,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689014,61285.00
01/24/2016 21:30,2,0.000,ALERT,211.93,300.27,59.970,1453689003,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,316503.9,316503.9,18451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689016,61286.00
01/24/2016 21:30,2,0.000,ALERT,211.70,300.27,59.996,1453689003,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,315793.9,315793.9,18391,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689018,61287.00
01/24/2016 21:30,2,0.000,ALERT,212.38,300.57,59.986,1453689003,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,309735.3,309735.3,18436,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689020,61288.00
01/24/2016 21:30,2,0.000,ALERT,211.48,299.67,59.986,1453689003,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319064.0,319064.0,18427,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689022,61289.00
01/24/2016 21:30,2,0.000,ALERT,211.48,297.87,59.981,1453689003,"274151322000094","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,477899.9,477899.9,7868,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689024,61290.00
01/24/2016 21:30,2,0.000,ALERT,212.61,302.37,60.023,1453689003,"201051344000579","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,320417.8,320417.8,13846,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689025,61291.00
01/24/2016 21:30,2,0.000,ALERT,211.70,300.27,59.986,1453689003,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,317259.6,317259.6,18444,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689027,61292.00
01/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1453689003,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18456,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689029,61293.00
01/24/2016 21:30,2,0.000,ALERT,212.16,299.07,59.996,1453689003,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,313103.9,313103.9,18532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689031,61294.00
01/24/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1453689003,"274151322000083","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,588056.7,588056.7,7647,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689033,61295.00
01/24/2016 21:30,2,0.000,ALERT,212.16,299.37,59.981,1453689003,"274151322000076","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,624656.0,624656.0,7661,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689035,61296.00
01/24/2016 21:30,2,0.000,ALERT,212.61,302.68,59.965,1453689003,"201051344000868","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305548.3,305548.3,13679,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689036,61297.00
01/24/2016 21:30,2,0.000,ALERT,211.48,299.97,59.954,1453689003,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,618198.5,618198.5,7581,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689038,61298.00
01/24/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1453689003,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,304698.6,304698.6,13851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689040,61299.00
01/24/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1453689003,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,317109.0,317109.0,18433,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689042,61300.00
01/24/2016 21:30,2,0.000,ALERT,212.61,302.37,59.954,1453689003,"201051344000458","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,314850.0,314850.0,13816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689044,61301.00
01/24/2016 21:30,2,0.000,ALERT,213.29,302.07,59.975,1453689003,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,312836.1,312836.1,13639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689045,61302.00
01/24/2016 21:30,2,0.000,ALERT,212.38,299.97,59.986,1453689003,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,319057.2,319057.2,18387,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689047,61303.00
01/24/2016 21:30,2,0.000,ALERT,212.38,299.67,60.002,1453689003,"201051344000917","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,316784.4,316784.4,18360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689049,61304.00
01/24/2016 21:30,2,0.000,ALERT,212.38,300.57,60.023,1453689003,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,320671.9,320671.9,18343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689051,61305.00
01/24/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1453689003,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313505.1,313505.1,18460,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689053,61306.00
01/24/2016 21:30,2,0.000,ALERT,211.25,298.17,59.975,1453689003,"274151322000088","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,570954.9,570954.9,7502,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689054,61307.00
