ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 21:30,2,0.000,ALERT,212.38,298.77,60.023,1453689003,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,478005.0,478005.0,7961,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689056,61308.00
01/24/2016 21:30,2,0.000,ALERT,211.70,299.97,59.986,1453689003,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309913.0,309913.0,18458,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689058,61309.00
01/24/2016 21:30,2,0.000,ALERT,212.38,302.68,59.975,1453689003,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,315815.2,315815.2,13862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689060,61310.00
01/24/2016 21:30,2,0.000,ALERT,211.93,299.67,59.949,1453689003,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,316446.1,316446.1,18439,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689062,61311.00
01/24/2016 21:30,2,0.000,ALERT,211.70,299.37,60.007,1453689003,"274151322000054","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,583292.8,583292.8,7520,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689064,61312.00
01/24/2016 21:30,2,0.000,ALERT,213.06,301.47,60.002,1453689003,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,305039.2,305039.2,13844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689065,61313.00
01/24/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1453689003,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,315079.7,315079.7,18401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689067,61314.00
01/24/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1453689003,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,319625.9,319625.9,13607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689069,61315.00
01/24/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1453689003,"201051344000648","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,313190.7,313190.7,13697,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689071,61316.00
01/24/2016 21:30,2,0.000,ALERT,212.83,302.68,59.996,1453689003,"201051344000569","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,321147.1,321147.1,13540,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689073,61317.00
01/24/2016 21:30,2,0.000,ALERT,212.83,302.37,59.991,1453689003,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314989.5,314989.5,13739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689074,61318.00
01/24/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1453689003,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,309941.1,309941.1,13872,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689076,61319.00
01/24/2016 21:30,2,0.000,ALERT,213.51,302.68,59.981,1453689003,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,314354.2,314354.2,13622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689078,61320.00
01/24/2016 21:30,2,0.000,ALERT,211.70,298.17,59.981,1453689003,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,558468.8,558468.8,7535,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689080,61321.00
01/24/2016 21:45,2,0.000,ALERT,213.29,302.07,60.002,1453689903,"201051344000645","219011344069620",0.00,0.00,0,288.55,304.48,0.0,0.0,0.000,313938.3,313938.3,13663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689905,61322.00
01/24/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1453689903,"274151322000085","219011344069620",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,585986.2,585986.2,7538,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689907,61323.00
01/24/2016 21:45,2,0.000,ALERT,213.51,302.07,59.996,1453689903,"201051344000633","219011344069620",0.00,-0.50,0,286.74,303.58,0.0,0.0,0.000,305778.1,305778.1,13878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689909,61324.00
01/24/2016 21:45,2,0.000,ALERT,213.06,302.68,59.991,1453689903,"201051344000469","219011344069620",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,307266.5,307266.5,13830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689911,61325.00
01/24/2016 21:45,2,0.000,ALERT,211.70,300.27,59.991,1453689903,"201051344000646","219011344069620",0.00,-1.00,0,286.74,301.47,0.0,0.0,0.000,311576.5,311576.5,18461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689913,61326.00
01/24/2016 21:45,2,0.000,ALERT,211.48,298.77,59.949,1453689903,"274151322000052","219011344069620",0.00,0.50,0,285.84,302.37,0.0,0.0,0.000,593743.0,593743.0,7640,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689915,61327.00
01/24/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1453689903,"201051344000585","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,316503.9,316503.9,18453,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689916,61328.00
01/24/2016 21:45,2,0.000,ALERT,211.93,300.57,60.028,1453689903,"201051344001230","219011344069620",0.00,-0.50,0,287.35,301.77,0.0,0.0,0.000,315793.9,315793.9,18393,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689918,61329.00
01/24/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1453689903,"201051344000582","219011344069620",0.00,-1.00,0,287.95,302.37,0.0,0.0,0.000,309735.3,309735.3,18438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689920,61330.00
01/24/2016 21:45,2,0.000,ALERT,211.70,300.27,59.938,1453689903,"201051344000955","219011344069620",0.00,-0.50,0,286.74,301.47,0.0,0.0,0.000,319064.0,319064.0,18429,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689922,61331.00
01/24/2016 21:45,2,0.000,ALERT,211.93,298.47,59.944,1453689903,"274151322000094","219011344069620",0.00,0.00,0,285.54,301.77,0.0,0.0,0.000,477899.9,477899.9,7870,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689923,61332.00
01/24/2016 21:45,2,0.000,ALERT,212.83,302.98,59.981,1453689903,"201051344000579","219011344069620",0.00,0.00,0,289.45,305.08,0.0,0.0,0.000,320417.8,320417.8,13848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689925,61333.00
01/24/2016 21:45,2,0.000,ALERT,211.93,300.87,59.981,1453689903,"201051344000890","219011344069620",0.00,0.00,0,287.35,302.68,0.0,0.0,0.000,317259.6,317259.6,18446,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689927,61334.00
01/24/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1453689903,"201051344000438","219011344069620",0.00,-1.00,0,287.05,302.07,0.0,0.0,0.000,319023.3,319023.3,18458,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689929,61335.00
01/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.991,1453689903,"201051344000417","219011344069620",0.00,-0.50,0,286.44,301.17,0.0,0.0,0.000,313103.9,313103.9,18534,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689931,61336.00
01/24/2016 21:45,2,0.000,ALERT,211.93,299.07,59.944,1453689903,"274151322000083","219011344069620",0.00,0.50,0,286.14,302.37,0.0,0.0,0.000,588056.7,588056.7,7649,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689933,61337.00
01/24/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1453689903,"274151322000076","219011344069620",0.00,0.50,0,285.84,302.68,0.0,0.0,0.000,624656.0,624656.0,7663,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689934,61338.00
01/24/2016 21:45,2,0.000,ALERT,212.83,302.98,59.970,1453689903,"201051344000868","219011344069620",0.00,-0.50,0,289.45,305.08,0.0,0.0,0.000,305548.3,305548.3,13681,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689936,61339.00
01/24/2016 21:45,2,0.000,ALERT,211.70,300.27,60.023,1453689903,"274151322000095","219011344069620",0.00,-0.50,0,287.35,303.28,0.0,0.0,0.000,618198.5,618198.5,7583,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689938,61340.00
01/24/2016 21:45,2,0.000,ALERT,212.61,302.07,59.970,1453689903,"201051344000988","219011344069620",0.00,-0.50,0,286.14,303.88,0.0,0.0,0.000,304698.6,304698.6,13853,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689940,61341.00
01/24/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1453689903,"201051344001025","219011344069620",0.00,-1.00,0,286.14,302.37,0.0,0.0,0.000,317109.0,317109.0,18435,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689942,61342.00
01/24/2016 21:45,2,0.000,ALERT,212.61,302.37,59.975,1453689903,"201051344000458","219011344069620",0.00,1.00,0,288.85,305.08,0.0,0.0,0.000,314850.0,314850.0,13818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689944,61343.00
01/24/2016 21:45,2,0.000,ALERT,213.51,302.37,59.970,1453689903,"201051344000853","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,312836.1,312836.1,13641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689946,61344.00
01/24/2016 21:45,2,0.000,ALERT,212.38,300.57,59.944,1453689903,"201051344000685","219011344069620",0.00,-0.50,0,286.74,301.77,0.0,0.0,0.000,319057.2,319057.2,18389,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689947,61345.00
01/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1453689903,"201051344000917","219011344069620",0.00,0.50,0,285.84,301.17,0.0,0.0,0.000,316784.4,316784.4,18362,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689949,61346.00
01/24/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1453689903,"201051344001145","219011344069620",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,320671.9,320671.9,18345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689951,61347.00
01/24/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1453689903,"201051344000651","219011344069620",0.00,-1.50,0,286.44,301.47,0.0,0.0,0.000,313505.1,313505.1,18462,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689953,61348.00
01/24/2016 21:45,2,0.000,ALERT,211.48,298.47,59.970,1453689903,"274151322000088","219011344069620",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,570954.9,570954.9,7504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689955,61349.00
01/24/2016 21:45,2,0.000,ALERT,212.38,298.17,59.965,1453689903,"274151322000068","219011344069620",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,478005.0,478005.0,7963,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689956,61350.00
01/24/2016 21:45,2,0.000,ALERT,211.70,300.27,59.949,1453689903,"201051344001135","219011344069620",0.00,-0.50,0,287.05,302.37,0.0,0.0,0.000,309913.0,309913.0,18460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689958,61351.00
01/24/2016 21:45,2,0.000,ALERT,212.83,303.28,59.965,1453689903,"201051344000594","219011344069620",0.00,-0.50,0,288.25,304.48,0.0,0.0,0.000,315815.2,315815.2,13864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689960,61352.00
01/24/2016 21:45,2,0.000,ALERT,211.93,299.67,59.981,1453689903,"201051344001203","219011344069620",0.00,-0.50,0,286.74,303.28,0.0,0.0,0.000,316446.1,316446.1,18441,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689962,61353.00
01/24/2016 21:45,2,0.000,ALERT,211.70,299.37,59.933,1453689903,"274151322000054","219011344069620",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,583292.8,583292.8,7522,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689964,61354.00
01/24/2016 21:45,2,0.000,ALERT,213.29,302.07,59.954,1453689903,"201051344000867","219011344069620",0.00,0.50,0,287.95,304.48,0.0,0.0,0.000,305039.2,305039.2,13846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689965,61355.00
01/24/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1453689903,"201051344001093","219011344069620",0.00,0.50,0,286.74,301.47,0.0,0.0,0.000,315079.7,315079.7,18403,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689967,61356.00
01/24/2016 21:45,2,0.000,ALERT,212.83,302.37,59.965,1453689903,"201051344000900","219011344069620",0.00,-0.50,0,287.95,303.88,0.0,0.0,0.000,319625.9,319625.9,13609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689969,61357.00
01/24/2016 21:45,2,0.000,ALERT,213.06,301.47,59.965,1453689903,"201051344000648","219011344069620",0.00,-1.50,0,287.95,304.18,0.0,0.0,0.000,313190.7,313190.7,13699,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453689971,61358.00
01/24/2016 21:45,2,0.000,ALERT,213.06,302.98,59.928,1453689903,"201051344000569","219011344069620",0.00,0.00,0,289.45,305.38,0.0,0.0,0.000,321147.1,321147.1,13542,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689972,61359.00
01/24/2016 21:45,2,0.000,ALERT,213.06,302.68,59.965,1453689903,"201051344000983","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,314989.5,314989.5,13741,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689974,61360.00
01/24/2016 21:45,2,0.000,ALERT,213.06,302.07,59.922,1453689903,"201051344001158","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,309941.1,309941.1,13874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689976,61361.00
01/24/2016 21:45,2,0.000,ALERT,213.51,302.98,59.970,1453689903,"201051344000576","219011344069620",0.00,-0.50,0,288.85,304.48,0.0,0.0,0.000,314354.2,314354.2,13624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689978,61362.00
01/24/2016 21:45,2,0.000,ALERT,211.93,299.07,59.954,1453689903,"274151322000087","219011344069620",0.00,3.00,0,284.64,300.87,0.0,0.0,0.000,558468.8,558468.8,7537,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453689980,61363.00
01/24/2016 22:00,2,0.000,ALERT,213.74,303.28,59.991,1453690805,"201051344000645","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,313938.3,313938.3,13665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690807,61364.00
01/24/2016 22:00,2,0.000,ALERT,212.16,299.97,60.023,1453690805,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,585986.2,585986.2,7540,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690808,61365.00
01/24/2016 22:00,2,0.000,ALERT,213.96,303.28,59.954,1453690805,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,305778.1,305778.1,13880,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690810,61366.00
01/24/2016 22:00,2,0.000,ALERT,213.29,303.28,59.959,1453690805,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,307266.5,307266.5,13832,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690812,61367.00
01/24/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1453690805,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,311576.5,311576.5,18463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690814,61368.00
01/24/2016 22:00,2,0.000,ALERT,211.70,299.37,59.975,1453690805,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,593743.0,593743.0,7642,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690816,61369.00
01/24/2016 22:00,2,0.000,ALERT,212.61,301.47,59.986,1453690805,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,316503.9,316503.9,18455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690818,61370.00
01/24/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1453690805,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,315793.9,315793.9,18395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690819,61371.00
01/24/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1453690805,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309735.3,309735.3,18440,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690821,61372.00
01/24/2016 22:00,2,0.000,ALERT,212.16,301.17,59.965,1453690805,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18431,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690823,61373.00
01/24/2016 22:00,2,0.000,ALERT,211.93,299.07,59.991,1453690805,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,477899.9,477899.9,7872,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690825,61374.00
01/24/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1453690805,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,320417.8,320417.8,13850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690826,61375.00
01/24/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1453690805,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,317259.6,317259.6,18448,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690828,61376.00
01/24/2016 22:00,2,0.000,ALERT,212.61,301.17,59.996,1453690805,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690830,61377.00
01/24/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1453690805,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690832,61378.00
01/24/2016 22:00,2,0.000,ALERT,212.16,299.97,59.996,1453690805,"274151322000083","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,588056.7,588056.7,7651,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690834,61379.00
01/24/2016 22:00,2,0.000,ALERT,212.61,299.67,59.991,1453690805,"274151322000076","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,624656.0,624656.0,7665,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690836,61380.00
01/24/2016 22:00,2,0.000,ALERT,213.29,304.18,60.007,1453690805,"201051344000868","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,305548.3,305548.3,13683,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690838,61381.00
01/24/2016 22:00,2,0.000,ALERT,211.93,300.57,59.991,1453690805,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,618198.5,618198.5,7585,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690839,61382.00
01/24/2016 22:00,2,0.000,ALERT,213.06,303.28,59.996,1453690805,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,304698.6,304698.6,13855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690841,61383.00
01/24/2016 22:00,2,0.000,ALERT,212.16,300.57,60.039,1453690805,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,317109.0,317109.0,18437,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690843,61384.00
01/24/2016 22:00,2,0.000,ALERT,213.29,303.88,59.954,1453690805,"201051344000458","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,314850.0,314850.0,13820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690845,61385.00
01/24/2016 22:00,2,0.000,ALERT,213.96,303.28,60.002,1453690805,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,312836.1,312836.1,13643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690847,61386.00
01/24/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1453690805,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,319057.2,319057.2,18391,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690849,61387.00
01/24/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1453690805,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,316784.4,316784.4,18364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690850,61388.00
01/24/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1453690805,"201051344001145","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,320671.9,320671.9,18347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690852,61389.00
01/24/2016 22:00,2,0.000,ALERT,212.38,300.27,59.991,1453690805,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313505.1,313505.1,18464,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690854,61390.00
01/24/2016 22:00,2,0.000,ALERT,211.70,299.67,59.986,1453690805,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,570954.9,570954.9,7506,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690856,61391.00
01/24/2016 22:00,2,0.000,ALERT,212.61,299.37,60.023,1453690805,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,478005.0,478005.0,7965,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690858,61392.00
01/24/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1453690805,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690860,61393.00
01/24/2016 22:00,2,0.000,ALERT,213.29,304.18,59.986,1453690805,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,315815.2,315815.2,13866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690861,61394.00
01/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1453690805,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,316446.1,316446.1,18443,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690863,61395.00
01/24/2016 22:00,2,0.000,ALERT,211.93,299.97,60.002,1453690805,"274151322000054","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,583292.8,583292.8,7524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690865,61396.00
01/24/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1453690805,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,305039.2,305039.2,13848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690867,61397.00
01/24/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1453690805,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,315079.7,315079.7,18405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453690869,61398.00
01/24/2016 22:00,2,0.000,ALERT,213.29,303.58,59.981,1453690805,"201051344000900","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,319625.9,319625.9,13611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690871,61399.00
01/24/2016 22:00,2,0.000,ALERT,213.51,302.68,59.981,1453690805,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,313190.7,313190.7,13701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690872,61400.00
01/24/2016 22:00,2,0.000,ALERT,213.29,303.28,59.991,1453690805,"201051344000569","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,321147.1,321147.1,13544,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690874,61401.00
01/24/2016 22:00,2,0.000,ALERT,213.29,303.28,59.986,1453690805,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,314989.5,314989.5,13743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690876,61402.00
01/24/2016 22:00,2,0.000,ALERT,213.29,302.98,59.996,1453690805,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,309941.1,309941.1,13876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690878,61403.00
01/24/2016 22:00,2,0.000,ALERT,213.74,303.88,59.981,1453690805,"201051344000576","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,314354.2,314354.2,13626,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690880,61404.00
01/24/2016 22:00,2,0.000,ALERT,212.16,298.77,59.970,1453690805,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,558468.8,558468.8,7539,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453690881,61405.00
01/24/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1453691703,"201051344000645","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,313938.3,313938.3,13667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691705,61406.00
01/24/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1453691703,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,585986.2,585986.2,7542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691707,61407.00
01/24/2016 22:15,2,0.000,ALERT,213.74,302.37,59.991,1453691703,"201051344000633","219011344069620",0.00,-0.50,0,297.87,304.48,0.0,0.0,0.000,305778.1,305778.1,13882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691709,61408.00
01/24/2016 22:15,2,0.000,ALERT,213.29,302.68,59.991,1453691703,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,307266.5,307266.5,13834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691711,61409.00
01/24/2016 22:15,2,0.000,ALERT,211.70,300.57,59.970,1453691703,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691712,61410.00
01/24/2016 22:15,2,0.000,ALERT,211.70,299.97,59.991,1453691703,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,593743.0,593743.0,7644,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691714,61411.00
01/24/2016 22:15,2,0.000,ALERT,212.38,300.87,59.954,1453691703,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,316503.9,316503.9,18457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691716,61412.00
01/24/2016 22:15,2,0.000,ALERT,212.16,300.87,59.944,1453691703,"201051344001230","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,315793.9,315793.9,18397,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691718,61413.00
01/24/2016 22:15,2,0.000,ALERT,212.61,301.47,59.991,1453691703,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,309735.3,309735.3,18442,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691720,61414.00
01/24/2016 22:15,2,0.000,ALERT,211.93,300.87,59.991,1453691703,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,319064.0,319064.0,18433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691721,61415.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.07,59.970,1453691703,"274151322000094","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,477899.9,477899.9,7874,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691723,61416.00
01/24/2016 22:15,2,0.000,ALERT,213.06,303.28,59.986,1453691703,"201051344000579","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,320417.8,320417.8,13852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691725,61417.00
01/24/2016 22:15,2,0.000,ALERT,211.93,301.17,59.949,1453691703,"201051344000890","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,317259.6,317259.6,18450,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691727,61418.00
01/24/2016 22:15,2,0.000,ALERT,212.16,300.27,59.954,1453691703,"201051344000438","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,319023.3,319023.3,18462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691729,61419.00
01/24/2016 22:15,2,0.000,ALERT,212.16,299.97,59.996,1453691703,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,313103.9,313103.9,18538,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691731,61420.00
01/24/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1453691703,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,588056.7,588056.7,7653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691733,61421.00
01/24/2016 22:15,2,0.000,ALERT,212.61,299.37,59.975,1453691703,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,624656.0,624656.0,7667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691735,61422.00
01/24/2016 22:15,2,0.000,ALERT,213.06,303.28,60.018,1453691703,"201051344000868","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,305548.3,305548.3,13685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691737,61423.00
01/24/2016 22:15,2,0.000,ALERT,212.16,300.87,60.002,1453691703,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,618198.5,618198.5,7587,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691739,61424.00
01/24/2016 22:15,2,0.000,ALERT,213.06,302.68,60.018,1453691703,"201051344000988","219011344069620",0.00,0.00,0,297.26,304.78,0.0,0.0,0.000,304698.6,304698.6,13857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691741,61425.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.97,60.023,1453691703,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,317109.0,317109.0,18439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691742,61426.00
01/24/2016 22:15,2,0.000,ALERT,213.06,302.98,59.991,1453691703,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,314850.0,314850.0,13822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691744,61427.00
01/24/2016 22:15,2,0.000,ALERT,213.51,302.68,60.018,1453691703,"201051344000853","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,312836.1,312836.1,13645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691746,61428.00
01/24/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1453691703,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319057.2,319057.2,18393,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691748,61429.00
01/24/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1453691703,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,316784.4,316784.4,18366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691749,61430.00
01/24/2016 22:15,2,0.000,ALERT,212.16,300.57,59.970,1453691703,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320671.9,320671.9,18349,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691751,61431.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.37,59.981,1453691703,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,313505.1,313505.1,18466,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691753,61432.00
01/24/2016 22:15,2,0.000,ALERT,211.70,299.37,59.970,1453691703,"274151322000088","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,570954.9,570954.9,7508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691755,61433.00
01/24/2016 22:15,2,0.000,ALERT,212.83,298.77,59.991,1453691703,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,478005.0,478005.0,7967,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691757,61434.00
01/24/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1453691703,"201051344001135","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,309913.0,309913.0,18464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691758,61435.00
01/24/2016 22:15,2,0.000,ALERT,212.83,303.28,59.975,1453691703,"201051344000594","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,315815.2,315815.2,13868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691760,61436.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1453691703,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,316446.1,316446.1,18445,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691762,61437.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.37,59.981,1453691703,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,583292.8,583292.8,7526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691764,61438.00
01/24/2016 22:15,2,0.000,ALERT,213.51,302.37,59.975,1453691703,"201051344000867","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,305039.2,305039.2,13850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691766,61439.00
01/24/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1453691703,"201051344001093","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,315079.7,315079.7,18407,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691767,61440.00
01/24/2016 22:15,2,0.000,ALERT,213.06,302.98,59.991,1453691703,"201051344000900","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,319625.9,319625.9,13613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691769,61441.00
01/24/2016 22:15,2,0.000,ALERT,213.51,302.07,59.981,1453691703,"201051344000648","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,313190.7,313190.7,13703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691771,61442.00
01/24/2016 22:15,2,0.000,ALERT,213.29,303.28,59.975,1453691703,"201051344000569","219011344069620",0.00,0.00,0,300.27,305.98,0.0,0.0,0.000,321147.1,321147.1,13546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691773,61443.00
01/24/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1453691703,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,314989.5,314989.5,13745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691775,61444.00
01/24/2016 22:15,2,0.000,ALERT,213.29,302.68,59.975,1453691703,"201051344001158","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,309941.1,309941.1,13878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691776,61445.00
01/24/2016 22:15,2,0.000,ALERT,213.51,303.28,59.981,1453691703,"201051344000576","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,314354.2,314354.2,13628,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453691778,61446.00
01/24/2016 22:15,2,0.000,ALERT,212.16,298.77,59.970,1453691703,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,558468.8,558468.8,7541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453691780,61447.00
01/24/2016 22:30,2,0.000,ALERT,213.29,302.37,59.991,1453692604,"201051344000645","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,313938.3,313938.3,13669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692606,61448.00
01/24/2016 22:30,2,0.000,ALERT,211.93,299.07,59.991,1453692604,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,585986.2,585986.2,7544,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692607,61449.00
01/24/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1453692604,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,305778.1,305778.1,13884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692609,61450.00
01/24/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1453692604,"201051344000469","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,307266.5,307266.5,13836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692611,61451.00
01/24/2016 22:30,2,0.000,ALERT,211.70,300.57,59.986,1453692604,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,311576.5,311576.5,18467,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692613,61452.00
01/24/2016 22:30,2,0.000,ALERT,211.48,299.07,60.018,1453692604,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,593743.0,593743.0,7646,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692614,61453.00
