ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1453692604,"201051344000585","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,316503.9,316503.9,18459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692616,61454.00
01/24/2016 22:30,2,0.000,ALERT,211.93,300.57,59.981,1453692604,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,315793.9,315793.9,18399,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692618,61455.00
01/24/2016 22:30,2,0.000,ALERT,212.38,301.47,59.975,1453692604,"201051344000582","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309735.3,309735.3,18444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692620,61456.00
01/24/2016 22:30,2,0.000,ALERT,211.70,300.57,59.991,1453692604,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,319064.0,319064.0,18435,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692622,61457.00
01/24/2016 22:30,2,0.000,ALERT,211.70,298.47,59.970,1453692604,"274151322000094","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,477899.9,477899.9,7876,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692624,61458.00
01/24/2016 22:30,2,0.000,ALERT,212.61,302.68,59.981,1453692604,"201051344000579","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,320417.8,320417.8,13854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692625,61459.00
01/24/2016 22:30,2,0.000,ALERT,211.70,300.87,59.991,1453692604,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,317259.6,317259.6,18452,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692627,61460.00
01/24/2016 22:30,2,0.000,ALERT,211.93,300.27,59.981,1453692604,"201051344000438","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,319023.3,319023.3,18464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692629,61461.00
01/24/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1453692604,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,313103.9,313103.9,18540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692631,61462.00
01/24/2016 22:30,2,0.000,ALERT,211.70,299.07,59.970,1453692604,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,588056.7,588056.7,7655,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692633,61463.00
01/24/2016 22:30,2,0.000,ALERT,212.16,299.37,60.007,1453692604,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,624656.0,624656.0,7669,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692634,61464.00
01/24/2016 22:30,2,0.000,ALERT,212.61,302.68,59.986,1453692604,"201051344000868","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305548.3,305548.3,13687,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692636,61465.00
01/24/2016 22:30,2,0.000,ALERT,211.48,300.27,59.975,1453692604,"274151322000095","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,618198.5,618198.5,7589,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692638,61466.00
01/24/2016 22:30,2,0.000,ALERT,212.38,301.77,59.938,1453692604,"201051344000988","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,304698.6,304698.6,13859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692640,61467.00
01/24/2016 22:30,2,0.000,ALERT,211.70,299.67,59.975,1453692604,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,317109.0,317109.0,18441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692642,61468.00
01/24/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1453692604,"201051344000458","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,314850.0,314850.0,13824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692643,61469.00
01/24/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1453692604,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,312836.1,312836.1,13647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692645,61470.00
01/24/2016 22:30,2,0.000,ALERT,212.38,300.27,59.933,1453692604,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,319057.2,319057.2,18395,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692647,61471.00
01/24/2016 22:30,2,0.000,ALERT,212.16,299.97,59.965,1453692604,"201051344000917","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,316784.4,316784.4,18368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692649,61472.00
01/24/2016 22:30,2,0.000,ALERT,212.16,300.27,59.965,1453692604,"201051344001145","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,320671.9,320671.9,18351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692651,61473.00
01/24/2016 22:30,2,0.000,ALERT,212.16,299.67,59.965,1453692604,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313505.1,313505.1,18468,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692653,61474.00
01/24/2016 22:30,2,0.000,ALERT,211.25,299.07,59.996,1453692604,"274151322000088","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,570954.9,570954.9,7510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692655,61475.00
01/24/2016 22:30,2,0.000,ALERT,212.38,298.77,59.965,1453692604,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,478005.0,478005.0,7969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692656,61476.00
01/24/2016 22:30,2,0.000,ALERT,211.48,300.27,59.959,1453692604,"201051344001135","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309913.0,309913.0,18466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692658,61477.00
01/24/2016 22:30,2,0.000,ALERT,212.38,302.68,59.986,1453692604,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,315815.2,315815.2,13870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692660,61478.00
01/24/2016 22:30,2,0.000,ALERT,211.93,299.97,59.965,1453692604,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,316446.1,316446.1,18447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692662,61479.00
01/24/2016 22:30,2,0.000,ALERT,211.25,299.67,59.949,1453692604,"274151322000054","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,583292.8,583292.8,7528,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692664,61480.00
01/24/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1453692604,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,305039.2,305039.2,13852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692665,61481.00
01/24/2016 22:30,2,0.000,ALERT,211.93,300.27,59.933,1453692604,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,315079.7,315079.7,18409,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692667,61482.00
01/24/2016 22:30,2,0.000,ALERT,212.38,301.77,59.959,1453692604,"201051344000900","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,319625.9,319625.9,13615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692669,61483.00
01/24/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1453692604,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,313190.7,313190.7,13705,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453692671,61484.00
01/24/2016 22:30,2,0.000,ALERT,212.83,302.68,59.959,1453692604,"201051344000569","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,321147.1,321147.1,13548,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692673,61485.00
01/24/2016 22:30,2,0.000,ALERT,212.61,302.07,59.965,1453692604,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314989.5,314989.5,13747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692674,61486.00
01/24/2016 22:30,2,0.000,ALERT,212.83,302.07,59.970,1453692604,"201051344001158","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,309941.1,309941.1,13880,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692676,61487.00
01/24/2016 22:30,2,0.000,ALERT,213.06,302.68,59.970,1453692604,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314354.2,314354.2,13630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692678,61488.00
01/24/2016 22:30,2,0.000,ALERT,211.70,298.17,59.970,1453692604,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,558468.8,558468.8,7543,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453692680,61489.00
01/24/2016 22:45,2,0.000,ALERT,213.74,303.28,59.991,1453693503,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,313938.3,313938.3,13671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693505,61490.00
01/24/2016 22:45,2,0.000,ALERT,212.16,299.67,59.975,1453693503,"274151322000085","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,585986.2,585986.2,7546,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693506,61491.00
01/24/2016 22:45,2,0.000,ALERT,213.74,302.98,59.996,1453693503,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,305778.1,305778.1,13886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693508,61492.00
01/24/2016 22:45,2,0.000,ALERT,213.29,303.28,59.986,1453693503,"201051344000469","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,307266.5,307266.5,13838,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693510,61493.00
01/24/2016 22:45,2,0.000,ALERT,211.93,300.27,59.975,1453693503,"201051344000646","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,311576.5,311576.5,18469,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693512,61494.00
01/24/2016 22:45,2,0.000,ALERT,211.93,299.97,60.028,1453693503,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,593743.0,593743.0,7648,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693514,61495.00
01/24/2016 22:45,2,0.000,ALERT,212.38,300.87,60.007,1453693503,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,316503.9,316503.9,18461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693516,61496.00
01/24/2016 22:45,2,0.000,ALERT,212.16,300.87,59.986,1453693503,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,315793.9,315793.9,18401,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693517,61497.00
01/24/2016 22:45,2,0.000,ALERT,212.61,301.47,59.986,1453693503,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,309735.3,309735.3,18446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693519,61498.00
01/24/2016 22:45,2,0.000,ALERT,211.48,300.27,59.986,1453693503,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,319064.0,319064.0,18437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693521,61499.00
01/24/2016 22:45,2,0.000,ALERT,212.16,299.37,59.986,1453693503,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,477899.9,477899.9,7878,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693523,61500.00
01/24/2016 22:45,2,0.000,ALERT,213.29,304.18,59.949,1453693503,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,320417.8,320417.8,13856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693525,61501.00
01/24/2016 22:45,2,0.000,ALERT,211.93,300.87,59.949,1453693503,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,317259.6,317259.6,18454,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693527,61502.00
01/24/2016 22:45,2,0.000,ALERT,212.16,300.27,59.975,1453693503,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,319023.3,319023.3,18466,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693528,61503.00
01/24/2016 22:45,2,0.000,ALERT,212.38,299.97,59.981,1453693503,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,313103.9,313103.9,18542,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693530,61504.00
01/24/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1453693503,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,588056.7,588056.7,7657,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693532,61505.00
01/24/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1453693503,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,624656.0,624656.0,7671,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693534,61506.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.88,59.975,1453693503,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,305548.3,305548.3,13689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693536,61507.00
01/24/2016 22:45,2,0.000,ALERT,212.16,301.17,59.975,1453693503,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,618198.5,618198.5,7591,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693538,61508.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.28,59.965,1453693503,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,304698.6,304698.6,13861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693539,61509.00
01/24/2016 22:45,2,0.000,ALERT,211.70,299.67,60.018,1453693503,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317109.0,317109.0,18443,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693541,61510.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.28,59.986,1453693503,"201051344000458","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,314850.0,314850.0,13826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693543,61511.00
01/24/2016 22:45,2,0.000,ALERT,213.74,302.98,59.981,1453693503,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,312836.1,312836.1,13649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693545,61512.00
01/24/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1453693503,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,319057.2,319057.2,18397,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693547,61513.00
01/24/2016 22:45,2,0.000,ALERT,212.38,299.97,60.028,1453693503,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,316784.4,316784.4,18370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693548,61514.00
01/24/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1453693503,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,320671.9,320671.9,18353,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693550,61515.00
01/24/2016 22:45,2,0.000,ALERT,212.16,299.67,59.933,1453693503,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,313505.1,313505.1,18470,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693552,61516.00
01/24/2016 22:45,2,0.000,ALERT,211.70,300.27,59.959,1453693503,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,570954.9,570954.9,7512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693554,61517.00
01/24/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1453693503,"274151322000068","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,478005.0,478005.0,7971,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693556,61518.00
01/24/2016 22:45,2,0.000,ALERT,211.70,300.27,59.975,1453693503,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,309913.0,309913.0,18468,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693558,61519.00
01/24/2016 22:45,2,0.000,ALERT,213.06,304.18,59.981,1453693503,"201051344000594","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,315815.2,315815.2,13872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693559,61520.00
01/24/2016 22:45,2,0.000,ALERT,212.16,299.97,59.981,1453693503,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,316446.1,316446.1,18449,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693561,61521.00
01/24/2016 22:45,2,0.000,ALERT,211.70,299.67,59.970,1453693503,"274151322000054","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,583292.8,583292.8,7530,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693563,61522.00
01/24/2016 22:45,2,0.000,ALERT,213.51,302.98,59.981,1453693503,"201051344000867","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,305039.2,305039.2,13854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693565,61523.00
01/24/2016 22:45,2,0.000,ALERT,212.16,300.27,59.986,1453693503,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,315079.7,315079.7,18411,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693567,61524.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.28,59.991,1453693503,"201051344000900","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,319625.9,319625.9,13617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693568,61525.00
01/24/2016 22:45,2,0.000,ALERT,213.29,302.37,59.991,1453693503,"201051344000648","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,313190.7,313190.7,13707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693570,61526.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1453693503,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,321147.1,321147.1,13550,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693572,61527.00
01/24/2016 22:45,2,0.000,ALERT,213.06,303.28,60.018,1453693503,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,314989.5,314989.5,13749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693574,61528.00
01/24/2016 22:45,2,0.000,ALERT,213.29,303.28,59.954,1453693503,"201051344001158","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,309941.1,309941.1,13882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693575,61529.00
01/24/2016 22:45,2,0.000,ALERT,213.74,303.58,59.986,1453693503,"201051344000576","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,314354.2,314354.2,13632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453693577,61530.00
01/24/2016 22:45,2,0.000,ALERT,212.16,298.77,59.949,1453693503,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,558468.8,558468.8,7545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453693579,61531.00
01/24/2016 23:00,2,0.000,ALERT,213.74,303.28,60.007,1453694403,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,313938.3,313938.3,13673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694405,61532.00
01/24/2016 23:00,2,0.000,ALERT,212.16,300.27,59.991,1453694403,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,585986.2,585986.2,7548,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694406,61533.00
01/24/2016 23:00,2,0.000,ALERT,213.74,302.98,59.938,1453694403,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,305778.1,305778.1,13888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694408,61534.00
01/24/2016 23:00,2,0.000,ALERT,213.29,303.28,60.023,1453694403,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,307266.5,307266.5,13840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694410,61535.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.87,59.981,1453694403,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,311576.5,311576.5,18471,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694412,61536.00
01/24/2016 23:00,2,0.000,ALERT,211.93,301.17,59.981,1453694403,"274151322000052","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,593743.0,593743.0,7650,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694414,61537.00
01/24/2016 23:00,2,0.000,ALERT,212.38,300.87,59.991,1453694403,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,316503.9,316503.9,18463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694415,61538.00
01/24/2016 23:00,2,0.000,ALERT,212.38,301.47,60.034,1453694403,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,315793.9,315793.9,18403,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694417,61539.00
01/24/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1453694403,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309735.3,309735.3,18448,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694419,61540.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.87,59.981,1453694403,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694421,61541.00
01/24/2016 23:00,2,0.000,ALERT,212.16,299.97,60.012,1453694403,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,477899.9,477899.9,7880,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694423,61542.00
01/24/2016 23:00,2,0.000,ALERT,213.29,303.88,60.023,1453694403,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,320417.8,320417.8,13858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694424,61543.00
01/24/2016 23:00,2,0.000,ALERT,212.16,301.17,59.965,1453694403,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317259.6,317259.6,18456,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694426,61544.00
01/24/2016 23:00,2,0.000,ALERT,212.38,300.57,59.970,1453694403,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319023.3,319023.3,18468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694428,61545.00
01/24/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1453694403,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18544,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694430,61546.00
01/24/2016 23:00,2,0.000,ALERT,212.38,301.17,59.965,1453694403,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,588056.7,588056.7,7659,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694432,61547.00
01/24/2016 23:00,2,0.000,ALERT,212.61,300.27,59.975,1453694403,"274151322000076","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,624656.0,624656.0,7673,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694433,61548.00
01/24/2016 23:00,2,0.000,ALERT,213.29,304.18,59.981,1453694403,"201051344000868","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,305548.3,305548.3,13691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694435,61549.00
01/24/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1453694403,"274151322000095","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,618198.5,618198.5,7593,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694437,61550.00
01/24/2016 23:00,2,0.000,ALERT,213.06,303.28,59.959,1453694403,"201051344000988","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,304698.6,304698.6,13863,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694439,61551.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.27,59.981,1453694403,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,317109.0,317109.0,18445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694441,61552.00
01/24/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1453694403,"201051344000458","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,314850.0,314850.0,13828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694443,61553.00
01/24/2016 23:00,2,0.000,ALERT,213.74,303.28,59.996,1453694403,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,312836.1,312836.1,13651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694445,61554.00
01/24/2016 23:00,2,0.000,ALERT,212.61,300.57,59.986,1453694403,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,319057.2,319057.2,18399,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694447,61555.00
01/24/2016 23:00,2,0.000,ALERT,212.38,300.27,60.007,1453694403,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,316784.4,316784.4,18372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694448,61556.00
01/24/2016 23:00,2,0.000,ALERT,212.61,301.17,59.996,1453694403,"201051344001145","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,320671.9,320671.9,18355,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694450,61557.00
01/24/2016 23:00,2,0.000,ALERT,212.16,299.97,59.991,1453694403,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,313505.1,313505.1,18472,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694452,61558.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.27,60.034,1453694403,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,570954.9,570954.9,7514,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694454,61559.00
01/24/2016 23:00,2,0.000,ALERT,212.83,299.67,59.975,1453694403,"274151322000068","219011344069620",0.00,1.00,0,298.17,301.17,0.0,0.0,0.000,478005.0,478005.0,7973,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694456,61560.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.87,60.007,1453694403,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694458,61561.00
01/24/2016 23:00,2,0.000,ALERT,213.06,303.88,59.996,1453694403,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,315815.2,315815.2,13874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453694460,61562.00
01/24/2016 23:00,2,0.000,ALERT,212.16,300.27,59.959,1453694403,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,316446.1,316446.1,18451,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694461,61563.00
01/24/2016 23:00,2,0.000,ALERT,211.93,300.87,59.981,1453694403,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,583292.8,583292.8,7532,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694463,61564.00
01/24/2016 23:00,2,0.000,ALERT,213.74,303.28,60.023,1453694403,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,305039.2,305039.2,13856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694465,61565.00
01/24/2016 23:00,2,0.000,ALERT,212.16,300.57,59.991,1453694403,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,315079.7,315079.7,18413,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694467,61566.00
01/24/2016 23:00,2,0.000,ALERT,213.29,303.58,59.991,1453694403,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,319625.9,319625.9,13619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694469,61567.00
01/24/2016 23:00,2,0.000,ALERT,213.51,302.68,59.996,1453694403,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,313190.7,313190.7,13709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694470,61568.00
01/24/2016 23:00,2,0.000,ALERT,213.29,303.88,59.949,1453694403,"201051344000569","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,321147.1,321147.1,13552,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694472,61569.00
01/24/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1453694403,"201051344000983","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,314989.5,314989.5,13751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694474,61570.00
01/24/2016 23:00,2,0.000,ALERT,213.51,303.28,59.996,1453694403,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,13884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694476,61571.00
01/24/2016 23:00,2,0.000,ALERT,213.74,303.88,59.991,1453694403,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314354.2,314354.2,13634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694478,61572.00
01/24/2016 23:00,2,0.000,ALERT,212.16,299.67,59.996,1453694403,"274151322000087","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,558468.8,558468.8,7547,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453694479,61573.00
01/24/2016 23:15,2,0.000,ALERT,213.51,302.68,60.023,1453695304,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,313938.3,313938.3,13675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695306,61574.00
01/24/2016 23:15,2,0.000,ALERT,212.16,299.37,59.996,1453695304,"274151322000085","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,585986.2,585986.2,7550,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695308,61575.00
01/24/2016 23:15,2,0.000,ALERT,213.74,302.37,59.965,1453695304,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,305778.1,305778.1,13890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695310,61576.00
01/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1453695304,"201051344000469","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,307266.5,307266.5,13842,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695312,61577.00
01/24/2016 23:15,2,0.000,ALERT,211.70,300.87,60.007,1453695304,"201051344000646","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,311576.5,311576.5,18473,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695314,61578.00
01/24/2016 23:15,2,0.000,ALERT,211.70,299.97,59.970,1453695304,"274151322000052","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,593743.0,593743.0,7652,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695315,61579.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.87,59.981,1453695304,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,316503.9,316503.9,18465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695317,61580.00
01/24/2016 23:15,2,0.000,ALERT,211.93,301.17,59.975,1453695304,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,315793.9,315793.9,18405,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695319,61581.00
01/24/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1453695304,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309735.3,309735.3,18450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695321,61582.00
01/24/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1453695304,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695323,61583.00
01/24/2016 23:15,2,0.000,ALERT,211.93,299.67,59.975,1453695304,"274151322000094","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,477899.9,477899.9,7882,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695324,61584.00
01/24/2016 23:15,2,0.000,ALERT,213.29,303.88,59.959,1453695304,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,320417.8,320417.8,13860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695326,61585.00
01/24/2016 23:15,2,0.000,ALERT,211.93,300.87,59.970,1453695304,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317259.6,317259.6,18458,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695328,61586.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1453695304,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,319023.3,319023.3,18470,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695330,61587.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.27,59.970,1453695304,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,313103.9,313103.9,18546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695332,61588.00
01/24/2016 23:15,2,0.000,ALERT,212.38,300.87,59.933,1453695304,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,588056.7,588056.7,7661,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695333,61589.00
01/24/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1453695304,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,624656.0,624656.0,7675,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695335,61590.00
01/24/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1453695304,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,305548.3,305548.3,13693,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695337,61591.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.87,59.975,1453695304,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,618198.5,618198.5,7595,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695339,61592.00
01/24/2016 23:15,2,0.000,ALERT,212.83,302.68,59.970,1453695304,"201051344000988","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,304698.6,304698.6,13865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695341,61593.00
01/24/2016 23:15,2,0.000,ALERT,211.93,299.67,59.975,1453695304,"201051344001025","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,317109.0,317109.0,18447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695342,61594.00
01/24/2016 23:15,2,0.000,ALERT,213.06,302.98,59.965,1453695304,"201051344000458","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,314850.0,314850.0,13830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695344,61595.00
01/24/2016 23:15,2,0.000,ALERT,213.74,302.68,59.981,1453695304,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,312836.1,312836.1,13653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695346,61596.00
01/24/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1453695304,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319057.2,319057.2,18401,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695348,61597.00
01/24/2016 23:15,2,0.000,ALERT,212.16,299.97,59.975,1453695304,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,316784.4,316784.4,18374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695350,61598.00
01/24/2016 23:15,2,0.000,ALERT,212.38,300.57,60.002,1453695304,"201051344001145","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,320671.9,320671.9,18357,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695351,61599.00
