ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/24/2016 23:15,2,0.000,ALERT,212.16,299.97,59.970,1453695304,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313505.1,313505.1,18474,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695353,61600.00
01/24/2016 23:15,2,0.000,ALERT,211.70,299.97,59.975,1453695304,"274151322000088","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,570954.9,570954.9,7516,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695355,61601.00
01/24/2016 23:15,2,0.000,ALERT,212.83,299.67,59.959,1453695304,"274151322000068","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,478005.0,478005.0,7975,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695357,61602.00
01/24/2016 23:15,2,0.000,ALERT,211.93,300.57,59.981,1453695304,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,309913.0,309913.0,18472,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695359,61603.00
01/24/2016 23:15,2,0.000,ALERT,212.83,303.28,59.970,1453695304,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,315815.2,315815.2,13876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695360,61604.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1453695304,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,316446.1,316446.1,18453,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695362,61605.00
01/24/2016 23:15,2,0.000,ALERT,211.93,300.57,59.996,1453695304,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,583292.8,583292.8,7534,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695364,61606.00
01/24/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1453695304,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,305039.2,305039.2,13858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695366,61607.00
01/24/2016 23:15,2,0.000,ALERT,212.16,300.57,59.991,1453695304,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,315079.7,315079.7,18415,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695368,61608.00
01/24/2016 23:15,2,0.000,ALERT,212.83,302.98,59.970,1453695304,"201051344000900","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,319625.9,319625.9,13621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695370,61609.00
01/24/2016 23:15,2,0.000,ALERT,213.29,302.07,60.018,1453695304,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,313190.7,313190.7,13711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453695371,61610.00
01/24/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1453695304,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,321147.1,321147.1,13554,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695373,61611.00
01/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.965,1453695304,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,314989.5,314989.5,13753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695375,61612.00
01/24/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1453695304,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,309941.1,309941.1,13886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695377,61613.00
01/24/2016 23:15,2,0.000,ALERT,213.51,303.28,60.007,1453695304,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,314354.2,314354.2,13636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695379,61614.00
01/24/2016 23:15,2,0.000,ALERT,212.16,299.97,59.954,1453695304,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,558468.8,558468.8,7549,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453695381,61615.00
01/24/2016 23:30,2,0.000,ALERT,213.74,303.88,59.965,1453696203,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,313938.3,313938.3,13677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696205,61616.00
01/24/2016 23:30,2,0.000,ALERT,212.38,300.87,59.949,1453696203,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,585986.2,585986.2,7552,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696207,61617.00
01/24/2016 23:30,2,0.000,ALERT,213.96,303.28,59.970,1453696203,"201051344000633","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,305778.1,305778.1,13892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696209,61618.00
01/24/2016 23:30,2,0.000,ALERT,213.51,303.88,59.949,1453696203,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,307266.5,307266.5,13844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696210,61619.00
01/24/2016 23:30,2,0.000,ALERT,212.16,300.87,59.965,1453696203,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,311576.5,311576.5,18475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696212,61620.00
01/24/2016 23:30,2,0.000,ALERT,211.93,301.47,59.959,1453696203,"274151322000052","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,593743.0,593743.0,7654,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696214,61621.00
01/24/2016 23:30,2,0.000,ALERT,212.61,301.17,59.975,1453696203,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,316503.9,316503.9,18467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696216,61622.00
01/24/2016 23:30,2,0.000,ALERT,212.61,301.47,59.970,1453696203,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,315793.9,315793.9,18407,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696218,61623.00
01/24/2016 23:30,2,0.000,ALERT,212.83,302.07,59.928,1453696203,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309735.3,309735.3,18452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696219,61624.00
01/24/2016 23:30,2,0.000,ALERT,212.16,300.87,60.002,1453696203,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319064.0,319064.0,18443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696221,61625.00
01/24/2016 23:30,2,0.000,ALERT,212.38,300.57,59.954,1453696203,"274151322000094","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,477899.9,477899.9,7884,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696223,61626.00
01/24/2016 23:30,2,0.000,ALERT,213.29,304.18,59.970,1453696203,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,320417.8,320417.8,13862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696225,61627.00
01/24/2016 23:30,2,0.000,ALERT,212.38,301.47,59.970,1453696203,"201051344000890","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,317259.6,317259.6,18460,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696227,61628.00
01/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.970,1453696203,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319023.3,319023.3,18472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696228,61629.00
01/24/2016 23:30,2,0.000,ALERT,212.83,300.57,59.970,1453696203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,313103.9,313103.9,18548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696230,61630.00
01/24/2016 23:30,2,0.000,ALERT,212.38,301.17,59.922,1453696203,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,588056.7,588056.7,7663,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696232,61631.00
01/24/2016 23:30,2,0.000,ALERT,212.83,300.57,59.959,1453696203,"274151322000076","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,624656.0,624656.0,7677,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696234,61632.00
01/24/2016 23:30,2,0.000,ALERT,213.29,304.18,59.986,1453696203,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,305548.3,305548.3,13695,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696236,61633.00
01/24/2016 23:30,2,0.000,ALERT,212.38,302.07,59.975,1453696203,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,618198.5,618198.5,7597,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696238,61634.00
01/24/2016 23:30,2,0.000,ALERT,213.06,303.28,59.965,1453696203,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,304698.6,304698.6,13867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696240,61635.00
01/24/2016 23:30,2,0.000,ALERT,212.16,300.27,59.933,1453696203,"201051344001025","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,317109.0,317109.0,18449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696241,61636.00
01/24/2016 23:30,2,0.000,ALERT,213.06,303.58,59.996,1453696203,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,314850.0,314850.0,13832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696243,61637.00
01/24/2016 23:30,2,0.000,ALERT,213.96,303.58,59.981,1453696203,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,312836.1,312836.1,13655,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696245,61638.00
01/24/2016 23:30,2,0.000,ALERT,212.83,300.87,59.981,1453696203,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,319057.2,319057.2,18403,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696247,61639.00
01/24/2016 23:30,2,0.000,ALERT,212.61,300.27,59.981,1453696203,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,316784.4,316784.4,18376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696249,61640.00
01/24/2016 23:30,2,0.000,ALERT,212.83,301.47,59.970,1453696203,"201051344001145","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,320671.9,320671.9,18359,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696250,61641.00
01/24/2016 23:30,2,0.000,ALERT,212.61,300.27,59.975,1453696203,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,313505.1,313505.1,18476,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696252,61642.00
01/24/2016 23:30,2,0.000,ALERT,211.93,300.27,59.986,1453696203,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,570954.9,570954.9,7518,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696254,61643.00
01/24/2016 23:30,2,0.000,ALERT,212.83,299.97,59.959,1453696203,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,7977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696256,61644.00
01/24/2016 23:30,2,0.000,ALERT,212.16,301.17,59.975,1453696203,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,309913.0,309913.0,18474,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696258,61645.00
01/24/2016 23:30,2,0.000,ALERT,213.06,304.48,59.981,1453696203,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,315815.2,315815.2,13878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696260,61646.00
01/24/2016 23:30,2,0.000,ALERT,212.61,300.57,60.034,1453696203,"201051344001203","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,316446.1,316446.1,18455,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696261,61647.00
01/24/2016 23:30,2,0.000,ALERT,212.16,301.47,59.970,1453696203,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,583292.8,583292.8,7536,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696263,61648.00
01/24/2016 23:30,2,0.000,ALERT,213.51,303.58,59.954,1453696203,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,305039.2,305039.2,13860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696265,61649.00
01/24/2016 23:30,2,0.000,ALERT,212.61,300.87,59.965,1453696203,"201051344001093","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,315079.7,315079.7,18417,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696267,61650.00
01/24/2016 23:30,2,0.000,ALERT,213.06,303.58,59.981,1453696203,"201051344000900","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,319625.9,319625.9,13623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453696268,61651.00
01/24/2016 23:30,2,0.000,ALERT,213.51,302.98,59.970,1453696203,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,313190.7,313190.7,13713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696270,61652.00
01/24/2016 23:30,2,0.000,ALERT,213.51,304.48,59.981,1453696203,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,321147.1,321147.1,13556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696272,61653.00
01/24/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1453696203,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,314989.5,314989.5,13755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696274,61654.00
01/24/2016 23:30,2,0.000,ALERT,213.51,303.88,59.965,1453696203,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,309941.1,309941.1,13888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696276,61655.00
01/24/2016 23:30,2,0.000,ALERT,213.96,304.48,59.981,1453696203,"201051344000576","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,314354.2,314354.2,13638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696277,61656.00
01/24/2016 23:30,2,0.000,ALERT,212.38,299.97,59.970,1453696203,"274151322000087","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,558468.8,558468.8,7551,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453696279,61657.00
01/24/2016 23:45,2,0.000,ALERT,214.19,304.18,59.986,1453697103,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,313938.3,313938.3,13679,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697105,61658.00
01/24/2016 23:45,2,0.000,ALERT,212.83,301.17,60.012,1453697103,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,585986.2,585986.2,7554,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697107,61659.00
01/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.986,1453697103,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,305778.1,305778.1,13894,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697109,61660.00
01/24/2016 23:45,2,0.000,ALERT,213.74,304.18,59.986,1453697103,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,307266.5,307266.5,13846,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697111,61661.00
01/24/2016 23:45,2,0.000,ALERT,212.38,301.17,59.981,1453697103,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,311576.5,311576.5,18477,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697113,61662.00
01/24/2016 23:45,2,0.000,ALERT,212.38,301.47,59.981,1453697103,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,593743.0,593743.0,7656,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697114,61663.00
01/24/2016 23:45,2,0.000,ALERT,212.83,301.17,59.981,1453697103,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,316503.9,316503.9,18469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697116,61664.00
01/24/2016 23:45,2,0.000,ALERT,212.61,301.47,60.018,1453697103,"201051344001230","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,315793.9,315793.9,18409,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697118,61665.00
01/24/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1453697103,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,309735.3,309735.3,18454,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697120,61666.00
01/24/2016 23:45,2,0.000,ALERT,212.16,300.87,59.933,1453697103,"201051344000955","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,319064.0,319064.0,18445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697121,61667.00
01/24/2016 23:45,2,0.000,ALERT,212.61,299.97,59.981,1453697103,"274151322000094","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,477899.9,477899.9,7886,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697123,61668.00
01/24/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1453697103,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,320417.8,320417.8,13864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697125,61669.00
01/24/2016 23:45,2,0.000,ALERT,212.61,301.47,59.975,1453697103,"201051344000890","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,317259.6,317259.6,18462,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697127,61670.00
01/24/2016 23:45,2,0.000,ALERT,212.61,300.87,59.949,1453697103,"201051344000438","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,319023.3,319023.3,18474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697129,61671.00
01/24/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1453697103,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,313103.9,313103.9,18550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697131,61672.00
01/24/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1453697103,"274151322000083","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,588056.7,588056.7,7665,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697132,61673.00
01/24/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1453697103,"274151322000076","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,624656.0,624656.0,7679,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697134,61674.00
01/24/2016 23:45,2,0.000,ALERT,213.74,305.38,59.986,1453697103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,305548.3,305548.3,13697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697136,61675.00
01/24/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1453697103,"274151322000095","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,618198.5,618198.5,7599,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697138,61676.00
01/24/2016 23:45,2,0.000,ALERT,213.51,304.18,59.986,1453697103,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,304698.6,304698.6,13869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697140,61677.00
01/24/2016 23:45,2,0.000,ALERT,212.38,300.57,60.034,1453697103,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,317109.0,317109.0,18451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697141,61678.00
01/24/2016 23:45,2,0.000,ALERT,213.51,304.48,59.986,1453697103,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,314850.0,314850.0,13834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697143,61679.00
01/24/2016 23:45,2,0.000,ALERT,214.19,303.88,59.991,1453697103,"201051344000853","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,312836.1,312836.1,13657,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697145,61680.00
01/24/2016 23:45,2,0.000,ALERT,213.06,301.17,59.949,1453697103,"201051344000685","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,319057.2,319057.2,18405,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697147,61681.00
01/24/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1453697103,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,316784.4,316784.4,18378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697149,61682.00
01/24/2016 23:45,2,0.000,ALERT,213.06,301.77,60.018,1453697103,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,320671.9,320671.9,18361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697151,61683.00
01/24/2016 23:45,2,0.000,ALERT,212.83,300.57,59.975,1453697103,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,313505.1,313505.1,18478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697153,61684.00
01/24/2016 23:45,2,0.000,ALERT,212.16,300.87,60.012,1453697103,"274151322000088","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,570954.9,570954.9,7520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697155,61685.00
01/24/2016 23:45,2,0.000,ALERT,213.29,300.27,59.981,1453697103,"274151322000068","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,478005.0,478005.0,7979,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697156,61686.00
01/24/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1453697103,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,309913.0,309913.0,18476,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697158,61687.00
01/24/2016 23:45,2,0.000,ALERT,213.51,304.78,59.986,1453697103,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,315815.2,315815.2,13880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697160,61688.00
01/24/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1453697103,"201051344001203","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,316446.1,316446.1,18457,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697162,61689.00
01/24/2016 23:45,2,0.000,ALERT,212.38,301.17,60.007,1453697103,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,583292.8,583292.8,7538,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697164,61690.00
01/24/2016 23:45,2,0.000,ALERT,213.96,303.88,59.981,1453697103,"201051344000867","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,305039.2,305039.2,13862,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697165,61691.00
01/24/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1453697103,"201051344001093","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,315079.7,315079.7,18419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697167,61692.00
01/24/2016 23:45,2,0.000,ALERT,213.51,304.18,59.975,1453697103,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,319625.9,319625.9,13625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697169,61693.00
01/24/2016 23:45,2,0.000,ALERT,213.96,303.58,59.981,1453697103,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,313190.7,313190.7,13715,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697171,61694.00
01/24/2016 23:45,2,0.000,ALERT,213.96,305.38,59.981,1453697103,"201051344000569","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,321147.1,321147.1,13558,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697173,61695.00
01/24/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1453697103,"201051344000983","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,314989.5,314989.5,13757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697174,61696.00
01/24/2016 23:45,2,0.000,ALERT,213.96,304.78,60.018,1453697103,"201051344001158","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309941.1,309941.1,13890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1453697176,61697.00
01/24/2016 23:45,2,0.000,ALERT,214.19,305.38,59.991,1453697103,"201051344000576","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,314354.2,314354.2,13640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697178,61698.00
01/24/2016 23:45,2,0.000,ALERT,212.61,300.87,59.959,1453697103,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,558468.8,558468.8,7553,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1453697180,61699.00
